ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
514,2019-08-23,371.3631666666667,8480.536,6795.605,89.48510040160643,24.909244884075985,0.0,178.29375,52.0448333333333
514,2019-08-24,371.2947916666667,8430.188583333334,6666.202916666666,89.46862449799198,25.0533961257536,0.0,182.075541666667,52.21775
514,2019-08-25,371.56087499999995,8332.815875,5667.061666666667,89.53274096385542,25.364320324970578,0.0,180.306291666667,52.4746666666667
514,2019-08-26,367.72504166666664,8189.902875,5675.01875,88.6084437751004,25.54050571709483,0.0,178.780916666667,53.4999583333333
514,2019-08-27,358.0444583333333,8292.723791666667,6471.264166666667,86.27577309236946,24.559798183552516,0.0,181.55375,52.93275
514,2019-08-28,343.42379166666666,8187.36275,6219.186666666667,82.75272088353414,23.860051902515522,0.0,185.487833333333,52.5639166666667
514,2019-08-29,343.99825000000004,8189.631333333334,7525.763333333333,82.89114457831326,23.893343087605004,0.0,187.998416666667,52.5924166666667
514,2019-08-30,348.80583333333334,8236.266541666666,7230.495416666668,84.0495983935743,24.09008788840884,0.0,192.661208333333,52.6089583333333
514,2019-08-31,347.315,8232.934166666668,6679.236666666667,83.69036144578313,23.99683334849938,0.0,190.829625,52.5675416666667
514,2019-09-01,351.95912500000003,8252.364791666667,6257.607499999999,84.80942771084338,24.26044986196002,0.0,193.750041666667,52.8073333333333
514,2019-09-02,339.407125,7830.448583333334,6034.154625,81.78484939759035,24.655814314618393,0.0,187.702083333333,53.1648333333333
514,2019-09-03,358.19795833333336,7910.8374583333325,5254.383333333333,86.31276104417671,25.756430934794082,0.0,189.409416666667,53.8448333333333
514,2019-09-04,362.3040833333334,8431.706583333334,3076.502916666667,87.30218875502008,24.44234003708693,0.0,194.409708333333,51.8064166666666
514,2019-09-05,339.9275833333333,8129.024125,10387.583791666666,81.9102610441767,23.786636298049423,0.0,178.544625,50.694875
514,2019-09-06,381.77458333333334,8655.660375,10000.224166666667,91.99387550200804,25.089490508047398,0.0,173.711833333333,51.6799583333333
514,2019-09-07,382.6598333333333,8663.726833333332,6384.424166666667,92.20718875502007,25.124253420629866,0.0,182.150875,51.4418333333333
514,2019-09-08,393.46075,8730.635083333333,6402.318333333334,94.80981927710845,25.63543062126036,0.0,189.412166666667,51.9416666666667
514,2019-09-09,395.88275,8732.083625000001,5225.200416666667,95.39343373493976,25.788954156021,0.0,203.5965,52.043875
514,2019-09-10,388.40579166666663,8683.259250000001,5945.65625,93.59175702811244,25.444151187783802,0.0,207.299958333333,51.7312916666667
514,2019-09-11,293.31975,6939.956291666666,6952.340958333333,70.6794578313253,24.04194552714252,0.0,195.189083333333,51.208125
514,2019-09-12,388.4087083333333,8650.898083333333,6337.55375,93.59245983935742,25.53952411976777,0.0,198.465666666667,51.7707083333333
514,2019-09-13,395.49033333333335,8761.591458333334,6192.89875,95.29887550200803,25.676623440041734,0.0,202.894958333333,51.756875
514,2019-09-14,396.489625,8675.661958333332,6395.12,95.5396686746988,25.99646183818817,0.0,198.175041666667,52.3699166666667
514,2019-09-15,396.45525,8604.71175,5119.2975,95.53138554216866,26.208543403560263,0.0,200.355541666667,52.574625
514,2019-09-16,395.797625,8509.010458333332,6877.655,95.37292168674699,26.45934958672804,0.0,215.812291666667,52.8154583333333
514,2019-09-17,347.7573333333333,7996.376,2358.085,83.79694779116465,24.738201794301702,0.0,222.282291666667,51.0040416666667
514,2019-09-18,385.2953333333333,8724.234083333333,5193.637916666667,92.84224899598394,25.121841835545787,0.0,200.865833333333,50.3119166666667
514,2019-09-19,395.0355833333333,8751.274541666668,5679.2266666666665,95.18929718875502,25.677334950799313,0.0,200.204375,50.751375
514,2019-09-20,16.254166666666666,366.03125,3310.4249999999997,3.916666666666667,25.25989736000835,0.0,198.676916666667,51.37625
514,2019-09-21,332.14804166666664,7566.585875,1605.274583333333,80.03567269076305,24.969898025691656,0.0,196.332958333333,51.3525416666667
514,2019-09-22,338.087375,7712.030708333333,861.3304166666667,81.4668373493976,24.937059479205374,0.0,195.402416666667,51.2910416666667
514,2019-09-23,293.46025000000003,6873.902916666667,1940.385,70.71331325301206,24.284598463500267,0.0,199.555333333333,51.5300833333334
514,2019-09-24,382.96908333333334,8616.846916666667,4211.015,92.28170682730924,25.28135666594647,0.0,214.574916666667,50.363
514,2019-09-25,384.94924999999995,8670.991875,5782.6641666666665,92.75885542168673,25.25339294492957,0.0,216.659291666667,50.655625
514,2019-09-26,359.2304583333334,7960.44975,6354.845,86.5615562248996,25.669687701830053,0.0,208.418181818182,50.8511818181818
514,2019-09-27,396.4580416666667,8643.079708333333,6210.090833333333,95.53205823293173,26.092383383971228,0.0,195.669958333333,51.8832083333333
514,2019-09-28,395.4889166666667,8617.745333333334,5414.446666666667,95.29853413654618,26.105120314210055,0.0,181.49325,51.9305
514,2019-09-29,391.20770833333336,8557.152083333332,4143.339166666667,94.26691767068274,26.005379195067412,0.0,171.429708333333,52.1047083333333
514,2019-09-30,374.595875,8279.579916666667,2744.7791666666667,90.26406626506024,25.73592167402535,0.0,167.818541666667,52.067375
514,2019-10-01,342.64379166666663,8290.295125,2125.8295833333336,82.56476907630521,23.51028609005306,0.0,172.301875,50.3787916666667
514,2019-10-02,350.58774999999997,8158.109958333333,2478.375,84.47897590361445,24.445122641994296,0.0,161.104916666667,50.7393333333333
514,2019-10-03,383.5419583333333,8311.290958333333,5715.798041666666,92.41974899598392,26.250007577125473,0.0,158.964916666667,52.1993333333333
514,2019-10-04,395.59345833333333,8506.641166666666,6418.061666666667,95.32372489959839,26.453066626388335,0.0,165.044375,52.742375
514,2019-10-05,214.72208333333333,4582.322208333333,8398.111208333334,51.740261044176705,26.65484286125801,0.0,167.009615384615,52.9557692307692
514,2019-10-06,0.0,0.0,11326.257124999998,0.0,0.0,0.0,0.0,0.0
514,2019-10-07,224.37554166666666,5076.416958333333,7402.181625,54.06639558232932,25.142199376511797,0.0,165.999785714286,51.6071428571428
514,2019-10-08,281.75920833333333,6477.735166666666,6501.726583333333,67.89378514056224,24.742294266421112,0.0,127.778545454545,50.8873636363636
514,2019-10-09,388.123625,8585.491166666667,4241.689166666666,93.52376506024098,25.715203832640366,0.0,151.057208333333,51.9614166666667
514,2019-10-10,350.97858333333335,7946.671249999999,3692.490416666667,84.57315261044177,25.123515394714623,0.0,155.392,51.4675416666667
514,2019-10-11,308.51395833333333,7198.924208333334,1684.74125,74.34071285140563,24.37767341618402,0.0,156.708166666667,51.49325
514,2019-10-12,297.558625,6953.1748333333335,2159.522916666667,71.7008734939759,24.343018632208036,0.0,157.676125,51.7052083333333
514,2019-10-13,359.118,7917.166416666667,2138.4683333333332,86.53445783132531,25.801944565667785,0.0,155.244791666667,52.1784583333333
514,2019-10-14,124.98054166666667,2663.1007916666667,3469.6583333333333,30.115793172690765,26.695609246378865,0.0,82.3610833333334,54.43375
514,2019-10-15,119.358875,2875.0750000000003,3072.304583333333,28.761174698795177,23.61514281511496,0.0,123.231791666667,53.6667916666667
514,2019-10-16,318.476875,7096.8985,3987.1229166666667,76.74141566265061,25.526680760029652,0.0,93.9993333333334,53.3278333333333
514,2019-10-17,390.74404166666665,8642.031833333333,5773.353749999999,94.1551907630522,25.719441907639606,0.0,153.802541666667,51.7527916666667
514,2019-10-18,395.86762500000003,8661.376666666667,4386.764583333334,95.38978915662652,25.998488387431102,0.0,179.042625,52.297
514,2019-10-19,396.5175,8673.447750000001,2837.4112499999997,95.54638554216868,26.0049265011137,0.0,174.21275,51.7555833333334
514,2019-10-20,395.1050416666667,8643.499958333334,1746.72625,95.2060341365462,26.002073112914363,0.0,181.35325,52.1220833333333
514,2019-10-21,354.7148333333334,8021.979666666666,1174.2116666666668,85.47345381526105,25.1525969164691,0.0,181.556208333333,52.3404583333333
514,2019-10-22,318.28000000000003,7614.156916666667,2006.14875,76.69397590361446,23.77784898772389,0.0,169.105208333333,50.8979166666667
514,2019-10-23,359.7211666666667,8206.227875,2471.6205,86.67979919678716,24.934890113023528,0.0,160.630541666667,51.2275
514,2019-10-24,396.20983333333334,8673.024208333334,4462.715416666667,95.47224899598393,25.98601765436032,0.0,178.440208333333,52.363125
514,2019-10-25,292.82916666666665,6478.9757500000005,9104.9075,70.56124497991968,25.709463563314344,0.0,79.43125,56.4964583333333
514,2019-10-26,394.17983333333336,8569.421041666666,6750.062083333333,94.98309236947792,26.16543491532874,0.0,0.0,52.6326666666667
514,2019-10-27,391.6242916666667,8550.61775,5716.950833333333,94.36729919678714,26.052965733739597,0.0,0.0,53.0174166666667
514,2019-10-28,354.37983333333335,7827.5825,3434.825833333334,85.39273092369478,25.75291437185249,0.0,0.0,53.31125
514,2019-10-29,357.98274999999995,8116.982333333333,1841.3833333333332,86.26090361445783,25.0872199292701,0.0,0.0,52.1544166666667
514,2019-10-30,384.0314166666667,8622.673791666666,4178.835,92.53769076305221,25.334354067567983,0.0,0.0,52.6347916666667
514,2019-10-31,331.794125,7703.558416666667,2443.0408333333335,79.95039156626507,24.499789304620165,0.0,0.0,52.2987916666667
514,2019-11-01,238.46433333333334,5867.473041666667,6440.909583333333,57.46128514056225,23.118378328770383,0.0,0.0,52.4375416666667
514,2019-11-02,340.724,7569.267958333334,5837.0720833333335,82.10216867469879,25.6055367221195,0.0,0.0,53.0339166666667
514,2019-11-03,379.59679166666666,8104.418291666666,2900.0939583333334,91.46910642570282,26.643159392255853,0.0,0.0,53.0456956521739
514,2019-11-04,317.09708333333333,7115.2825416666665,1774.1687916666667,76.40893574297188,25.350418602003554,0.0,0.0,53.8209565217391
514,2019-11-05,292.2797083333333,6823.591708333333,1926.46375,70.4288453815261,24.36523869883668,0.0,0.0,52.936125
514,2019-11-06,351.7163333333333,7802.199041666667,3298.2179166666665,84.75092369477912,25.642510939459477,0.0,0.0,52.5679166666667
514,2019-11-07,396.35791666666665,8501.554875,3508.789583333333,95.50793172690763,26.5200423035034,0.0,0.0,53.3510416666667
514,2019-11-08,396.2649166666667,8288.414083333333,3517.9491666666668,95.48552208835342,27.19563612100609,0.0,0.0,54.3466666666667
514,2019-11-09,396.466625,8109.304208333334,1933.22625,95.5341265060241,27.810454024207516,0.0,0.0,55.6323333333333
514,2019-11-10,396.40225000000004,7975.220916666666,1634.6825,95.51861445783133,28.273425346388787,0.0,0.0,56.9007083333333
514,2019-11-11,351.45625,7241.989624999999,1484.67,84.6882530120482,27.605677522402328,0.0,0.0,56.9020833333333
514,2019-11-12,327.20983333333334,7214.784166666667,974.5837499999999,78.84574297188756,25.798118958898552,0.0,0.0,54.4805416666667
514,2019-11-13,357.463375,7648.554458333333,3169.8425,86.13575301204818,26.585034368721967,0.0,0.0,54.7655
514,2019-11-14,16.242,343.8485,169.436,3.9137349397590357,26.869365432741454,0.0,0.0,56.0
514,2019-11-15,373.914875,7378.023625000001,4782.069166666667,90.09996987951807,28.828214104446793,0.0,0.0,58.6959130434783
514,2019-11-16,396.47570833333333,7616.412499999999,3809.1324999999997,95.53631526104417,29.610869783765576,0.0,0.0,61.172375
514,2019-11-17,388.44866666666667,7478.862125,2129.9691666666668,93.60208835341366,29.544942291457055,0.0,0.0,61.1639166666667
514,2019-11-18,335.1660416666667,6777.940708333333,1215.4304166666668,80.7629016064257,28.128545955998753,0.0,0.0,59.3745
514,2019-11-19,255.674625,5973.729375,1580.81125,61.60834337349398,24.345972182159656,0.0,0.0,55.3645416666667
514,2019-11-20,335.4870416666667,7436.7645,1909.3787499999999,80.84025100401607,25.66118803431101,0.0,0.0,54.2097916666667
514,2019-11-21,380.871625,8171.0654583333335,2337.78375,91.77629518072288,26.514593124435002,0.0,0.0,53.47775
514,2019-11-22,371.34516666666667,8002.0273333333325,1659.4083333333335,89.48076305220883,26.39749905530885,0.0,0.0,52.4516666666667
514,2019-11-23,396.33520833333336,8259.394333333334,2183.1325,95.50245983935743,27.296030262623912,0.0,0.0,52.9429583333333
514,2019-11-24,391.72025,8191.615583333333,620.0666666666667,94.39042168674699,27.201415065792833,0.0,0.0,53.30125
514,2019-11-25,355.287875,7592.935208333333,425.41491666666667,85.61153614457831,26.61679320104826,0.0,0.0,52.6835652173913
514,2019-11-26,346.6046666666667,7684.174375,1118.4183333333333,83.5191967871486,25.65796639523669,0.0,0.0,52.2950416666667
514,2019-11-27,368.70645833333333,8190.063833333334,3764.8404166666664,88.8449297188755,25.608167162467304,0.0,0.0,51.8563333333333
514,2019-11-28,391.21233333333333,8481.345125,5014.251666666666,94.26803212851405,26.23812760020317,0.0,0.0,51.1560416666667
514,2019-11-29,396.2543333333333,8479.545166666667,3504.6991666666668,95.48297188755019,26.581929672813352,0.0,0.0,51.9704583333333
514,2019-11-30,396.27737499999995,8467.099458333332,2564.0745833333335,95.48852409638553,26.62255017259526,0.0,0.0,52.1541666666667
514,2019-12-01,396.3715833333333,8399.555291666666,2572.5579166666666,95.51122489959839,26.843012654467895,0.0,0.0,52.783125
514,2019-12-02,396.36291666666665,8365.116541666666,1989.7041666666667,95.50913654618472,26.952934603383376,0.0,0.0,52.8510416666667
514,2019-12-03,140.18366666666665,3030.8032916666666,1830.3572083333331,33.77919678714859,26.310233530543155,0.0,0.0,51.84625
514,2019-12-04,0.0,0.10054166666666665,4385.5304166666665,0.0,0.0,0.0,0.0,51.6601666666667
514,2019-12-05,220.3998333333333,4750.046166666666,3271.227083333333,53.10839357429719,26.3935901804276,0.0,0.0,53.922875
514,2019-12-06,396.4167916666667,8090.226958333333,1377.4016666666666,95.52211847389559,27.87252893576545,0.0,0.0,55.2057916666667
514,2019-12-07,136.486125,2792.4967500000002,5163.993333333333,32.888222891566265,27.802308968667553,0.0,0.0,56.9309583333333
514,2019-12-08,0.0,0.309375,5383.64375,0.0,0.0,0.0,0.0,58.3605833333333
514,2019-12-09,1.1119583333333334,135.36079166666667,3861.09,0.2679417670682731,4.6728373666385625,0.0,0.0,57.8295
514,2019-12-10,0.0,0.24650000000000002,6369.37375,0.0,0.0,0.0,0.0,55.0667083333333
514,2019-12-11,0.0,0.107375,5643.774583333333,0.0,0.0,0.0,0.0,53.24425
514,2019-12-12,0.0,0.0021666666666666666,3535.5170833333336,0.0,0.0,0.0,0.0,52.4073333333333
514,2019-12-13,0.0,0.0032083333333333334,2617.345,0.0,0.0,0.0,0.0,52.8365
514,2019-12-14,0.0,0.0010833333333333333,1493.4704166666668,0.0,0.0,0.0,0.0,53.1500416666667
514,2019-12-15,0.0,0.0010833333333333333,840.2679166666667,0.0,0.0,0.0,0.0,53.1843333333333
514,2019-12-16,0.0,0.001625,897.9641666666666,0.0,0.0,0.0,0.0,53.5700833333333
514,2019-12-17,0.0,0.0,1824.4570833333335,0.0,0.0,0.0,0.0,52.1055833333333
514,2019-12-18,0.0,0.0027083333333333334,1720.5308333333332,0.0,0.0,0.0,0.0,52.388625
514,2019-12-19,0.0,0.0010833333333333333,2550.710833333333,0.0,0.0,0.0,0.0,53.0975833333333
514,2019-12-20,0.0,0.001625,4952.387916666667,0.0,0.0,0.0,0.0,53.4709166666667
514,2019-12-21,0.0,0.0010833333333333333,5127.768333333333,0.0,0.0,0.0,0.0,54.428625
514,2019-12-22,0.0,0.0015833333333333333,3329.9283333333333,0.0,0.0,0.0,0.0,55.9322083333333
514,2019-12-23,0.0,0.0010416666666666667,1851.04375,0.0,0.0,0.0,0.0,57.184625
514,2019-12-24,0.0,0.001625,1433.993333333333,0.0,0.0,0.0,0.0,56.2500833333333
514,2019-12-25,0.0,0.0,87.89066666666668,0.0,0.0,0.0,0.0,57.0
514,2019-12-26,0.0,0.0021249999999999997,377.7058333333334,0.0,0.0,0.0,0.0,57.5821176470588
514,2019-12-27,0.0,0.001625,893.2534583333332,0.0,0.0,0.0,0.0,54.685
514,2019-12-28,0.0,0.0005416666666666666,1277.6241666666667,0.0,0.0,0.0,0.0,54.144625
514,2019-12-29,0.0,0.001625,1089.0645833333333,0.0,0.0,0.0,0.0,54.187125
514,2019-12-30,0.0,0.0010416666666666667,864.7383333333333,0.0,0.0,0.0,0.0,54.03475
514,2019-12-31,0.0,0.0005416666666666666,1782.5057083333334,0.0,0.0,0.0,0.0,52.6005833333333
514,2020-01-01,0.0,0.0,98.07416666666667,0.0,0.0,0.0,0.0,52.415
514,2020-01-02,0.0,0.0015833333333333333,1730.1139999999998,0.0,0.0,0.0,0.0,54.474375
514,2020-01-03,0.0,0.0021666666666666666,828.8154166666667,0.0,0.0,0.0,0.0,53.1650416666667
514,2020-01-04,0.0,0.0027083333333333334,1384.8333333333333,0.0,0.0,0.0,0.0,52.88975
514,2020-01-05,0.0,0.0005416666666666666,1074.0854166666666,0.0,0.0,0.0,0.0,53.4654166666667
514,2020-01-06,0.0,0.0021666666666666666,925.6358333333333,0.0,0.0,0.0,0.0,53.565625
514,2020-01-07,0.0,0.004833333333333334,2115.745,0.0,0.0,0.0,0.0,52.90675
514,2020-01-08,203.90908333333334,4638.887958333334,2578.6925,49.13471887550201,25.003898479823945,0.0,0.0,52.4359583333333
514,2020-01-09,225.45333333333335,5033.900166666667,3018.8129166666663,54.326104417670685,25.47634376230235,0.0,0.0,53.0615416666667
514,2020-01-10,2.1415,169.79666666666665,3300.9704166666666,0.5160240963855421,7.1742078760870855,0.0,0.0,53.6159166666667
514,2020-01-11,0.0,0.5865833333333333,2850.895,0.0,0.0,0.0,0.0,53.15925
514,2020-01-12,0.0,0.5641666666666666,1791.1595833333333,0.0,0.0,0.0,0.0,53.4994583333333
514,2020-01-13,0.0,0.20941666666666667,2722.309583333333,0.0,0.0,0.0,0.0,54.0372916666667
514,2020-01-14,0.0,0.012249999999999999,3896.0497083333335,0.0,0.0,0.0,0.0,52.91825
514,2020-01-15,0.0,0.008,5545.042375,0.0,0.0,0.0,0.0,52.5402916666667
514,2020-01-16,1.9770833333333335,155.04716666666667,7205.990458333334,0.4764056224899599,7.2534760031803955,0.0,0.0,51.7796666666667
514,2020-01-17,1.7218333333333333,140.694125,7848.210416666666,0.41489959839357426,6.961457661749873,0.0,0.0,52.813375
514,2020-01-18,0.0,0.0021666666666666666,6209.401666666668,0.0,0.0,0.0,0.0,53.6542083333333
514,2020-01-19,0.0,0.0,190.62541666666667,0.0,0.0,0.0,0.0,53.775
514,2020-01-20,0.0,0.0010833333333333333,1459.7929166666665,0.0,0.0,0.0,0.0,53.9898125
514,2020-01-21,0.0,0.0005416666666666666,1843.1879166666668,0.0,0.0,0.0,0.0,52.9824166666667
514,2020-01-22,0.0,0.0,4722.239583333333,0.0,0.0,0.0,0.0,52.482
514,2020-01-23,83.89425,2272.5367083333335,5057.383041666667,20.215481927710844,20.999372947422685,0.0,0.0,52.9207916666667
514,2020-01-24,247.07633333333334,5434.13425,3385.0458333333336,59.53646586345381,25.863412240464577,0.0,0.0,54.1099583333333
514,2020-01-25,0.0,0.16216666666666665,9049.169166666667,0.0,0.0,0.0,0.0,55.2147916666667
514,2020-01-26,0.0,0.03870833333333334,6425.169999999999,0.0,0.0,0.0,0.0,56.54015
514,2020-01-27,232.14775,4819.856125,4890.869166666666,55.93921686746989,27.397784297624305,0.0,0.0,56.5101666666667
514,2020-01-28,345.2192916666667,7448.019083333334,3085.7479166666667,83.18537148594378,26.365700491980554,0.0,0.0,54.0454583333333
514,2020-01-29,278.835125,6392.123166666667,1188.9133333333332,67.18918674698796,24.81346329984411,0.0,0.0,52.8569583333333
514,2020-01-30,353.06354166666665,7576.606333333333,1758.5641666666668,85.07555220883533,26.507159333480253,0.0,0.0,53.6305416666667
514,2020-01-31,395.4780416666667,7877.1054583333325,3042.8586250000003,95.29591365461847,28.558852473328066,0.0,0.0,56.624125
514,2020-02-01,395.587375,7627.86725,3804.263875,95.32225903614457,29.50015748449651,0.0,0.0,58.43975
514,2020-02-02,360.5675416666666,6996.613583333333,1949.1141666666665,86.88374497991967,29.314586860510914,0.0,0.0,59.253125
514,2020-02-03,188.75458333333333,3969.494666666667,276.12666666666667,45.48303212851405,27.048757546160644,0.0,0.0,58.4876470588235
514,2020-02-04,103.40695833333332,2429.663916666667,1513.2229166666666,24.917339357429714,24.209654839550794,0.0,0.0,54.624875
514,2020-02-05,0.0,0.20266666666666666,3205.3848333333335,0.0,0.0,0.0,0.0,52.1176666666667
514,2020-02-06,0.0,0.10512500000000001,6092.896250000001,0.0,0.0,0.0,0.0,51.5102083333333
514,2020-02-07,0.0,0.068375,6333.768333333333,0.0,0.0,0.0,0.0,51.7278333333333
514,2020-02-08,0.0,0.055875,6986.618750000001,0.0,0.0,0.0,0.0,52.9677916666667
514,2020-02-09,0.0,0.0195,6025.029583333333,0.0,0.0,0.0,0.0,52.5011666666667
514,2020-02-10,133.502125,3474.1184166666667,6880.60125,32.16918674698795,21.85891488514556,0.0,0.0,52.2400833333333
514,2020-02-11,256.08633333333336,6153.376708333333,1915.8915416666666,61.70755020080322,23.673252835932182,0.0,0.0,51.0595416666667
514,2020-02-12,280.73675,6565.587083333333,2080.844583333333,67.64740963855421,24.32264156499333,0.0,0.0,51.2177083333333
514,2020-02-13,293.12512499999997,6743.72,2843.5812499999997,70.63256024096385,24.72512825821653,0.0,0.0,51.558125
514,2020-02-14,321.2462083333333,7192.339708333333,2209.724583333333,77.4087248995984,25.406968930460792,0.0,0.0,52.0935
514,2020-02-15,104.52566666666667,2356.532083333333,4121.381249999999,25.186907630522086,25.23100950307688,0.0,0.0,52.1700833333333
514,2020-02-16,0.0,0.197875,3308.44375,0.0,0.0,0.0,0.0,52.7755416666667
514,2020-02-17,0.0,0.104,1969.2095833333333,0.0,0.0,0.0,0.0,53.4365217391304
514,2020-02-18,0.0,0.063125,2159.9945833333336,0.0,0.0,0.0,0.0,51.8663333333333
514,2020-02-19,205.65458333333333,4693.536125,2579.89875,49.555321285140565,24.924316983450893,0.0,0.0,51.4894583333333
514,2020-02-20,317.83545833333335,7013.797166666667,2283.6379166666666,76.58685742971888,25.777107452510133,0.0,0.0,52.7550833333333
514,2020-02-21,366.68237500000004,7874.874416666667,1884.9925,88.35719879518072,26.486918598268016,0.0,0.0,53.1189583333333
514,2020-02-22,392.6690833333334,8258.81525,1158.405,94.61905622489961,27.045436519414146,0.0,0.0,53.2024166666667
514,2020-02-23,328.18170833333335,7057.333333333333,565.0270833333333,79.07992971887549,26.452016118970022,0.0,0.0,54.271625
514,2020-02-24,310.8635,6778.743750000001,1021.4187499999999,74.90686746987953,26.085883673751002,0.0,0.0,53.660625
514,2020-02-25,316.62516666666664,7074.642,1502.1991666666665,76.29522088353413,25.458100773469837,0.0,0.0,52.3952083333333
514,2020-02-26,278.57866666666666,6461.749083333333,1549.3158333333333,67.12738955823293,24.52351979501663,0.0,0.0,51.7565
514,2020-02-27,307.79787500000003,7005.0533749999995,1729.1133333333335,74.16816265060241,24.994198024817575,0.0,0.0,51.7168333333333
514,2020-02-28,335.098625,7529.846166666666,1828.1245833333332,80.74665662650602,25.31462975936848,0.0,0.0,51.6240416666667
514,2020-02-29,396.08874999999995,8378.349250000001,2330.5641666666666,95.44307228915662,26.891751254978217,0.0,0.0,52.814375
514,2020-03-01,348.4970416666667,7451.188375000001,1070.042625,83.97519076305221,26.604713757227422,0.0,0.0,53.6991666666667
514,2020-03-02,330.31262499999997,7125.4435416666665,861.8942916666666,79.59340361445783,26.36928219585395,0.0,0.0,54.0847916666667
514,2020-03-03,357.5132083333333,7777.090666666667,3045.6358333333333,86.14776104417669,26.14929396137653,0.0,0.0,52.3635833333333
514,2020-03-04,360.9842083333333,7682.111124999999,3348.8008333333332,86.98414658634537,26.729612103462564,0.0,0.0,52.6436666666667
514,2020-03-05,376.38366666666667,7949.138,1143.0970833333333,90.694859437751,26.933684598534107,0.0,0.0,52.59775
514,2020-03-06,373.20875,7930.390208333333,1964.3275,89.92981927710844,26.769625669691067,0.0,0.0,52.3767083333333
514,2020-03-07,396.479875,8309.821708333333,1321.3316666666667,95.53731927710844,27.1402897452859,0.0,0.0,52.3750833333333
514,2020-03-08,328.8980833333333,7051.8810416666665,1090.7529583333333,79.25255020080321,26.530253696002138,0.0,0.0,53.3338695652174
514,2020-03-09,319.498375,6911.844541666666,1519.5270833333334,76.98756024096386,26.29418595141171,0.0,0.0,53.3400833333333
514,2020-03-10,361.7046666666667,7706.2174583333335,1789.5375000000001,87.15775100401608,26.699177947506403,0.0,0.0,52.5877916666667
514,2020-03-11,340.85054166666663,7508.606791666666,1907.9758333333332,82.13266064257027,25.821987375861184,0.0,0.0,51.9885416666667
514,2020-03-12,296.8904166666667,6784.066875,2244.8250000000003,71.539859437751,24.893794306416265,0.0,0.0,51.580375
514,2020-03-13,308.9615,7067.689541666667,2862.8679166666666,74.44855421686746,24.866344069100517,0.0,0.0,51.2575
514,2020-03-14,297.36475,6760.262875,2303.8395833333334,71.65415662650602,25.021361607677616,0.0,0.0,52.38425
514,2020-03-15,209.191,4690.893875,1412.6469583333335,50.407469879518075,25.36719375970392,0.0,0.0,52.5329166666667
514,2020-03-16,1.8748333333333334,165.569875,2059.925041666667,0.4517670682730924,6.441194054440426,0.0,0.0,52.7829545454546
514,2020-03-17,127.80866666666667,2829.4478333333336,2480.6916666666666,30.797269076305223,25.69470588303438,0.0,0.0,51.768625
514,2020-03-18,220.67875,4783.853,7483.5900833333335,53.17560240963856,26.240235424945823,0.0,0.0,50.8854782608696
514,2020-03-19,250.04654166666668,5401.441,13145.736583333333,60.25217871485944,26.33275227568388,0.0,0.0,50.8550833333333
514,2020-03-20,368.86854166666666,7999.616999999999,7095.902083333333,88.88398594377509,26.22934599469644,0.0,0.0,51.2575833333333
514,2020-03-21,396.2697083333333,8272.550791666667,7008.999166666667,95.48667670682731,27.24811545640135,0.0,0.0,52.125375
514,2020-03-22,396.27725000000004,8261.289208333334,9085.634583333334,95.48849397590362,27.285778691089185,0.0,0.0,53.041875
514,2020-03-23,380.92462500000005,8079.529833333333,7444.830000000001,91.78906626506024,26.818717011668525,0.0,0.0,53.6437083333333
514,2020-03-24,387.1837083333333,8202.041666666666,3188.540833333333,93.29727911646586,26.852216603420214,0.0,0.0,52.1515833333333
514,2020-03-25,393.1915833333333,8370.151333333333,3598.8417916666663,94.74495983935743,26.721198945998083,0.0,0.0,51.9686666666667
514,2020-03-26,390.1933333333333,8357.804541666666,5077.522916666667,94.02248995983935,26.556612246424155,0.0,0.0,51.6103333333334
514,2020-03-27,171.4127083333333,3667.316125,9406.03625,41.304267068273084,26.58763491705925,0.0,0.0,51.8690416666667
514,2020-03-28,0.0,0.0027083333333333334,10344.23375,0.0,0.0,0.0,0.0,53.2112083333333
514,2020-03-29,0.0,0.0005416666666666666,10202.417916666667,0.0,0.0,0.0,0.0,53.033375
514,2020-03-30,158.35512500000002,3440.706,5998.394583333334,38.15786144578313,26.1799972459625,0.0,0.0,53.1152916666667
514,2020-03-31,383.402625,8140.584583333333,1929.6137500000002,92.38617469879519,26.79072871916498,0.0,0.0,52.4312083333333
514,2020-04-01,383.64416666666665,8140.0117083333325,2886.0670833333334,92.44437751004016,26.809493396118388,0.0,0.0,52.0297916666667
514,2020-04-02,220.2614166666667,4684.667625,2321.758875,53.07504016064257,26.745128123624827,0.0,0.0,51.8827857142857
514,2020-04-03,379.13550000000004,8009.620625,2987.2833333333333,91.35795180722891,26.925733483163565,0.0,0.0,52.2731666666667
514,2020-04-04,371.95229166666667,7880.084458333334,2003.4208333333333,89.62705823293172,26.849821601337492,0.0,0.0,52.1332916666667
514,2020-04-05,199.90541666666664,4259.421333333333,852.71125,48.16997991967871,26.69678710204036,0.0,0.0,54.2155833333333
514,2020-04-06,0.0,0.011083333333333334,1071.0758333333333,0.0,0.0,0.0,0.0,55.5925416666667
514,2020-04-07,117.89466666666668,2811.0021666666667,2606.2475,28.40835341365462,23.85712007534521,0.0,0.0,53.9735
514,2020-04-08,335.93470833333333,7027.764666666667,3545.411666666667,80.94812248995984,27.19084502501522,0.0,0.0,53.6851666666666
514,2020-04-09,380.74741666666665,7829.449833333333,4694.03875,91.74636546184739,27.662457361751475,0.0,0.0,54.2224166666667
514,2020-04-10,357.27475,7311.870833333333,2199.4329166666666,86.09030120481927,27.79449905376474,0.0,0.0,54.3106666666667
514,2020-04-11,313.3487083333333,6614.062791666667,1420.425,75.50571285140562,26.949122781465036,0.0,0.0,54.50125
514,2020-04-12,230.72537499999999,5323.7077500000005,767.4083333333333,55.59647590361445,24.65279656754887,0.0,0.0,54.200125
514,2020-04-13,120.816125,2965.9502916666665,1450.83625,29.112319277108433,23.171069082735105,0.0,0.0,53.876625
514,2020-04-14,182.79487500000002,3818.1160416666667,4309.203333333334,44.0469578313253,27.233278645221898,0.0,0.0,54.772125
514,2020-04-15,378.0015833333334,7682.99125,5515.0225,91.08471887550202,27.986482563386723,0.0,0.0,53.6405416666667
514,2020-04-16,382.79204166666665,7860.07175,6282.302083333333,92.23904618473895,27.702657171637423,0.0,0.0,53.900875
514,2020-04-17,380.7002916666667,7830.530791666667,3985.9775000000004,91.73501004016065,27.65521542169049,0.0,0.0,54.069375
514,2020-04-18,313.50925,6551.767166666667,805.8495833333333,75.54439759036144,27.219299338908638,0.0,0.0,55.2555833333333
514,2020-04-19,287.63758333333334,6032.515458333334,141.99916666666667,69.3102610441767,27.122656618048495,0.0,0.0,55.650375
514,2020-04-20,96.807125,2068.0812083333335,1361.3141666666668,23.327018072289157,26.627155346837306,0.0,0.0,56.260875
514,2020-04-21,12.188541666666666,263.1965,0.171625,2.9369979919678713,26.342480939990548,0.0,0.0,55.0
514,2020-04-22,342.1524166666666,7138.623583333333,1674.4329166666666,82.44636546184738,27.26403730474824,0.0,0.0,53.8507391304348
514,2020-04-23,346.91825,7221.033916666667,1607.89125,83.59475903614458,27.328311543613548,0.0,0.0,53.8742916666667
514,2020-04-24,304.1117083333333,6404.341333333334,1243.22,73.27992971887551,27.01118940312744,0.0,0.0,54.1166666666667
514,2020-04-25,248.0092083333333,5367.182958333334,308.70666666666665,59.76125502008032,26.28490695562562,0.0,0.0,56.58525
514,2020-04-26,84.26754166666667,1841.5184166666668,1952.9216666666669,20.30543172690763,26.029707975889398,0.0,0.0,56.65825
514,2020-04-27,0.0,0.0031666666666666666,2511.227083333333,0.0,0.0,0.0,0.0,56.9929583333333
514,2020-04-28,76.202625,1686.1876666666667,3036.966375,18.362078313253015,25.706861723872965,0.0,0.0,55.0032083333333
514,2020-04-29,338.517625,7175.530166666666,4398.360833333333,81.57051204819277,26.835662947297667,0.0,0.0,52.877
514,2020-04-30,332.18424999999996,7245.422166666667,4798.27375,80.04439759036144,26.079567189011044,0.0,0.0,52.2949583333333
514,2020-05-01,322.2862083333333,7100.8875,5129.355416666666,77.65932730923694,25.81749649936168,0.0,0.0,52.4810833333333
514,2020-05-02,308.65749999999997,6887.000708333333,5484.138333333333,74.37530120481928,25.49363387909724,0.0,0.0,51.8662916666667
514,2020-05-03,175.18745833333332,4041.478291666667,3355.9733333333334,42.213845381526106,24.65742945778603,0.0,0.0,52.44975
514,2020-05-04,0.0,0.006833333333333334,2956.9112499999997,0.0,0.0,0.0,0.0,54.1010416666667
514,2020-05-05,72.78608333333334,1667.1327083333333,4173.98375,17.538815261044178,24.834945769955745,0.0,0.0,53.24925
514,2020-05-06,163.84858333333332,3587.9096666666665,8289.646291666666,39.48158634538152,25.976834557831523,0.0,0.0,52.3753913043478
514,2020-05-07,310.59633333333335,6587.767916666667,7285.046249999999,74.84248995983936,26.81903033713851,0.0,0.0,52.0479166666667
514,2020-05-08,354.8184166666667,7247.4352499999995,7503.891666666666,85.49841365461847,27.84882316548541,0.0,0.0,52.731375
514,2020-05-09,357.15954166666666,7286.41475,4031.4995833333337,86.06254016064257,27.882608880870468,0.0,0.0,53.7540416666667
514,2020-05-10,333.56829166666665,6876.943708333333,1014.3954166666667,80.37790160642571,27.591437605215074,0.0,0.0,55.056625
514,2020-05-11,261.022625,5542.543791666667,2181.5408333333335,62.89701807228916,26.78884920628089,0.0,0.0,54.3099166666667
514,2020-05-12,380.4585,7989.617333333333,3188.1872500000004,91.67674698795182,27.08733944579407,0.0,0.0,52.2856666666667
514,2020-05-13,363.78325,7456.646291666667,6645.26875,87.65861445783133,27.751355048125948,0.0,0.0,53.7902916666667
514,2020-05-14,335.2006666666667,7340.515125000001,6646.649458333333,80.77124497991967,25.975467567142367,0.0,0.0,51.9414166666667
514,2020-05-15,293.84954166666665,6562.064291666667,7846.41125,70.80711847389558,25.47238290502458,0.0,0.0,51.2327916666667
514,2020-05-16,283.35495833333334,6257.723999999999,8447.8125,68.27830321285141,25.757247437770953,0.0,0.0,51.9369583333333
514,2020-05-17,282.60833333333335,6207.444208333333,6005.59875,68.09839357429719,25.89746035283984,0.0,0.0,51.9315
514,2020-05-18,96.90295833333333,2129.9577916666667,8678.53375,23.350110441767065,25.87921366999441,0.0,0.0,52.63525
514,2020-05-19,31.932291666666668,714.7270833333333,9927.280291666668,7.694528112449799,25.414108872170516,0.0,0.0,52.1595833333333
514,2020-05-20,236.11654166666665,4995.635375,6851.1658333333335,56.89555220883533,26.885661055955048,0.0,0.0,53.3222916666667
514,2020-05-21,379.42445833333335,8019.972458333334,5725.97625,91.42758032128513,26.91147388638251,0.0,0.0,53.0125416666667
514,2020-05-22,374.2283333333333,8014.100416666667,6834.9295833333335,90.17550200803213,26.562376213189374,0.0,0.0,52.63775
514,2020-05-23,363.01854166666664,7930.6210833333325,6488.217916666667,87.47434738955823,26.037941410669745,0.0,0.0,52.5543333333333
514,2020-05-24,368.42800000000005,7972.061041666667,3765.4908333333333,88.77783132530122,26.288575343060728,0.0,0.0,52.7399166666667
514,2020-05-25,385.77725000000004,8189.184916666666,2107.3295833333336,92.95837349397591,26.79667894603959,0.0,0.0,52.8279583333333
514,2020-05-26,202.42629166666666,4371.310833333334,2304.1583333333333,48.77741967871486,26.341485799867172,0.0,0.0,52.3991666666667
514,2020-05-27,207.29479166666667,4733.960083333333,3293.824583333333,49.95055220883534,24.908572368730304,0.0,0.0,51.9927916666667
514,2020-05-28,371.623875,8018.223541666666,5546.755833333334,89.54792168674699,26.363950376788832,0.0,0.0,52.055875
514,2020-05-29,370.1109583333334,7981.689958333333,4437.801666666667,89.18336345381526,26.376801307865605,0.0,0.0,52.4933333333333
514,2020-05-30,377.85154166666666,8054.471958333333,5976.641666666666,91.0485642570281,26.685120149808565,0.0,0.0,52.9720833333333
514,2020-05-31,389.31470833333333,8308.511833333334,5071.897083333333,93.81077309236949,26.654013101176233,0.0,0.0,53.0892916666667
514,2020-06-01,378.8890416666666,8172.028083333334,5222.5095833333335,91.2985642570281,26.373467435125438,0.0,0.0,52.6849583333333
514,2020-06-02,382.6904583333333,8362.286624999999,5264.0199999999995,92.21456827309237,26.032005217067184,0.0,0.0,51.8670416666667
514,2020-06-03,345.41970833333335,7441.504333333333,8345.814166666667,83.23366465863454,26.404102623462983,0.0,0.0,52.1615909090909
514,2020-06-04,382.9434166666667,8139.756625000001,12993.637499999999,92.27552208835341,26.76136280432777,0.0,0.0,52.12275
514,2020-06-05,336.39804166666664,7116.821041666666,14509.510375,81.05976907630522,26.887625563118394,0.0,0.0,53.5530833333333
514,2020-06-06,98.712875,2143.6875,18051.098208333333,23.786234939759034,26.19373100284751,0.0,0.0,54.9532083333333
514,2020-06-07,0.0,0.0005416666666666666,18989.897416666667,0.0,0.0,0.0,0.0,54.622375
514,2020-06-08,198.43979166666668,4514.462541666667,15207.981083333332,47.8168172690763,25.003899604414276,0.0,0.0,53.1560833333333
514,2020-06-09,294.123625,7056.503333333333,5671.044583333333,70.87316265060241,23.709663854406646,0.0,0.0,51.2240416666667
514,2020-06-10,162.159125,4005.488125,3911.050416666667,39.07448795180723,23.028782691539416,0.0,0.0,51.972
514,2020-06-11,106.669625,2766.148333333333,4249.7404166666665,25.703524096385543,21.935641564473823,0.0,0.0,52.176625
514,2020-06-12,124.57691666666666,3118.6374166666665,3734.86,30.018534136546183,22.722584672773802,0.0,0.0,52.6709583333333
514,2020-06-13,0.0,0.195375,5750.34375,0.0,0.0,0.0,0.0,52.8445
514,2020-06-14,0.0,0.021541666666666667,5006.395833333333,0.0,0.0,0.0,0.0,52.8548333333333
514,2020-06-15,64.55370833333333,1659.2145416666665,3418.9666666666667,15.555110441767066,22.131135045015064,0.0,0.0,52.8534583333334
514,2020-06-16,46.992333333333335,1265.482875,3692.5825,11.323453815261045,21.123008567864744,0.0,0.0,51.5036666666667
514,2020-06-17,68.35329166666666,1854.353625,4921.982083333333,16.470672690763053,20.967754056649014,0.0,0.333333333333333,51.4125
514,2020-06-18,35.00504166666666,897.117875,4779.6296250000005,8.434949799196787,22.19556101780072,0.0,2.248,51.59315
514,2020-06-19,0.0,0.059875000000000005,8129.442041666666,0.0,0.0,0.0,4.315125,51.7648333333333
514,2020-06-20,0.0,0.0,6841.463333333333,0.0,0.0,0.0,9.03533333333333,51.4844166666667
514,2020-06-21,0.0,0.0005416666666666666,5889.500916666667,0.0,0.0,0.0,12.0658333333333,51.0800416666667
514,2020-06-22,0.0,0.0,3586.5920833333334,0.0,0.0,0.0,12.7357916666667,51.0199166666667
514,2020-06-23,0.0,0.0,5057.8758333333335,0.0,0.0,0.0,13.8195416666667,50.06175
514,2020-06-24,0.0,0.0,10030.6895,0.0,0.0,0.0,9.40866666666667,50.6899583333333
514,2020-06-25,0.0,0.0,14529.94375,0.0,0.0,0.0,2.54345833333333,51.7074583333333
514,2020-06-26,14.746,413.4783333333333,10635.777916666668,3.553253012048193,20.286471278220944,0.0,14.5664166666667,51.4812916666667
514,2020-06-27,0.0,0.2781666666666667,6824.738333333334,0.0,0.0,0.0,21.5828636363636,52.2031818181818
514,2020-06-28,0.0,0.11620833333333334,5834.297500000001,0.0,0.0,0.0,26.39425,51.6052083333333
514,2020-06-29,153.88904166666666,3498.96725,4943.60375,37.081696787148594,25.01801539717819,0.0,27.1982,51.3066
514,2020-06-30,379.845,8489.302166666666,5308.310416666666,91.52891566265062,25.451856142946028,0.0,24.848,51.2554166666667
514,2020-07-01,360.51141666666666,7898.9075,3355.3141666666666,86.87022088353413,25.961933450571767,0.0,19.5465416666667,52.5315416666667
514,2020-07-02,326.11625,7227.367125,5123.316666666667,78.58222891566265,25.66713304212655,0.0,17.2453333333333,53.271125
514,2020-07-03,321.033,7497.162583333334,5643.963333333333,77.35734939759037,24.3577846245409,0.0,26.0195833333333,51.9189583333333
514,2020-07-04,321.22475000000003,7424.963166666667,5168.14125,77.40355421686748,24.609326833024245,0.0,30.442375,52.0785416666667
514,2020-07-05,321.51075,7541.530125,3652.507916666667,77.47246987951807,24.25052059644196,0.0,31.734625,51.82
514,2020-07-06,308.0986666666667,7442.086333333333,2403.6525,74.24064257028112,23.549416615952843,0.0,74.112,52.0054166666667
514,2020-07-07,295.7797083333333,7606.349458333333,1408.5958333333335,71.272218875502,22.11959341932169,0.0,130.138583333333,51.057
514,2020-07-08,280.71891666666664,7233.587375,1576.2825,67.64311244979919,22.075115543513043,0.0,131.4315,51.0168333333333
514,2020-07-09,282.82620833333334,6929.3335,1500.4962500000001,68.15089357429719,23.21738084049177,0.0,143.008791666667,51.0164583333333
514,2020-07-10,283.4073333333333,6814.4196249999995,1686.4808333333333,68.29092369477911,23.657412807346905,0.0,150.004666666667,51.4789166666667
514,2020-07-11,267.342875,6560.957791666667,983.9779166666667,64.41996987951808,23.178557698133847,0.0,154.948791666667,51.2473333333333
514,2020-07-12,269.7260416666667,6643.9490000000005,784.0799999999999,64.99422690763052,23.093067597005266,0.0,155.0225,50.9992083333333
514,2020-07-13,126.25645833333334,3434.42575,3678.4720833333336,30.423242971887554,20.911467382461566,0.0,192.130541666667,51.3507916666667
514,2020-07-14,249.1314583333333,6332.047,3511.5108333333333,60.031676706827305,22.380484207073074,0.0,247.682291666667,51.32075
514,2020-07-15,274.37516666666664,7005.035625,2782.81125,66.11449799196787,22.28022082883966,0.0,256.798458333333,51.4657916666667
514,2020-07-16,195.56837499999997,5354.8199583333335,4028.752916666667,47.124909638554215,20.774892808993368,0.0,258.315375,52.0142916666667
514,2020-07-17,209.90295833333334,4889.545625,3812.5304166666665,50.579026104417665,24.419405937188245,0.0,274.674875,51.8595833333333
514,2020-07-18,297.600375,6813.192291666666,1155.1854166666667,71.71093373493976,24.846651329591186,0.0,300.195083333333,51.9081666666667
514,2020-07-19,285.40220833333336,6512.138,683.4187499999999,68.77161646586346,24.92979870926329,0.0,316.802666666667,52.3860833333333
514,2020-07-20,193.6051666666667,4342.03,496.6266666666667,46.651847389558235,25.363498710408628,0.0,306.222666666667,52.5424166666667
514,2020-07-21,147.79716666666667,3616.850958333333,4900.614583333333,35.613775100401604,23.244517382868075,0.0,168.434125,51.4045
514,2020-07-22,159.34395833333335,3810.2790833333333,5536.632083333334,38.39613453815261,23.7883244200536,0.0,0.0,50.4945
514,2020-07-23,191.04779166666665,4937.049375,3152.351666666667,46.035612449799196,22.01200431780616,0.0,98.47325,50.587
514,2020-07-24,298.4291666666667,7362.547,1164.4283333333333,71.91064257028113,23.05675707589899,0.0,177.89225,51.2540416666667
514,2020-07-25,272.66379166666667,6781.743791666667,1592.5445833333333,65.70211847389558,22.870261433886817,0.0,195.495541666667,51.00425
514,2020-07-26,269.43237500000004,7029.622125000001,441.1041666666667,64.92346385542169,21.802326391643227,0.0,207.801958333333,50.297875
514,2020-07-27,265.81275,7026.830875,968.8525,64.05126506024096,21.51797237115089,0.0,216.159791666667,50.2980833333333
514,2020-07-28,247.70916666666668,6500.203541666667,1732.3566666666666,59.68895582329318,21.677049044543274,0.0,209.954,50.549625
514,2020-07-29,247.61800000000002,6368.247708333333,2267.94875,59.666987951807236,22.118073728353256,0.0,186.550375,50.8316666666667
514,2020-07-30,247.88312499999998,6134.682041666667,3135.3937499999997,59.7308734939759,22.984758348213493,0.0,176.887333333333,51.5712083333333
514,2020-07-31,245.85625000000002,5901.3005416666665,2921.7395833333335,59.242469879518076,23.698374488962404,0.0,180.500166666667,51.981375
514,2020-08-01,282.2225,6410.77875,2717.9108333333334,68.00542168674698,25.041819672324,0.0,194.872625,51.9195416666667
514,2020-08-02,0.0,0.81975,1935.5695833333332,0.0,0.0,0.0,199.443375,52.1532083333333
514,2020-08-03,181.35866666666666,4065.5129166666666,1501.0366666666666,43.70088353413655,25.375114285326784,0.0,201.298625,51.7425833333333
514,2020-08-04,0.0,0.68175,1906.518625,0.0,0.0,0.0,191.152458333333,51.531625
514,2020-08-05,194.92525,4555.582625,2576.096666666667,46.969939759036144,24.339363114577107,0.0,170.414333333333,51.9576666666667
514,2020-08-06,235.294125,5342.232333333333,2837.7616666666668,56.69737951807229,25.053785213041714,0.0,169.244208333333,52.70725
514,2020-08-07,287.01158333333336,6527.240791666667,3756.659166666667,69.15941767068273,25.012369064308793,0.0,181.6175,53.4035416666667
514,2020-08-08,354.48600000000005,8063.373916666666,1096.5262500000001,85.41831325301206,25.007330068522705,0.0,188.462304347826,52.4484166666667
514,2020-08-09,278.15208333333334,6445.209916666667,740.9975,67.0245983935743,24.548801168905985,0.0,186.365666666667,52.407625
514,2020-08-10,132.316,3190.373208333333,1364.7108333333333,31.883373493975903,23.59151936730704,0.0,187.289041666667,52.1832083333333
514,2020-08-11,125.842375,3278.5415833333336,4424.852958333334,30.32346385542169,21.833896513538704,0.0,190.771125,51.166875
514,2020-08-12,197.38400000000001,4860.570875,3276.5224999999996,47.56240963855422,23.099878914257506,0.0,183.032166666667,51.3245
514,2020-08-13,297.20925,7314.013208333334,1273.29125,71.61668674698795,23.114878734752075,0.0,178.366416666667,51.3781666666667
514,2020-08-14,308.066875,7422.107208333334,905.7679166666667,74.23298192771084,23.610371351020127,0.0,182.513458333333,51.3639583333333
514,2020-08-15,331.34279166666664,7663.725125,2008.212083333333,79.84163654618473,24.593630588978385,0.0,188.465333333333,51.6292083333333
514,2020-08-16,324.38979166666667,7339.445708333333,1673.1904166666666,78.16621485943774,25.141370864497866,0.0,197.770708333333,52.5728333333333
514,2020-08-17,343.26975,7755.470333333334,1533.9266666666665,82.71560240963855,25.177489917761704,0.0,201.324291666667,52.3543333333333
514,2020-08-18,340.482,8090.4145,3577.040833333333,82.04385542168676,23.93913327926523,0.0,194.736125,50.7510833333333
514,2020-08-19,264.50691666666665,6444.87225,4905.779166666666,63.73660642570281,23.345746084760986,0.0,191.991333333333,50.7295833333333
514,2020-08-20,350.1055416666666,7744.619,1528.9083333333335,84.36278112449799,25.714848242982928,0.0,199.7585,52.022
514,2020-08-21,354.896,7743.340125,790.2858333333334,85.51710843373495,26.07100700831822,0.0,197.153375,52.4066666666667
514,2020-08-22,321.91445833333336,7461.028208333333,745.2445833333333,77.56974899598393,24.542954304531357,0.0,195.115291666667,51.3979166666667
514,2020-08-23,291.59116666666665,7102.679708333333,795.5216666666666,70.26293172690762,23.3527037845941,0.0,197.074125,50.87375
514,2020-08-24,304.968375,7459.731708333333,1347.6770833333333,73.48635542168674,23.25501560849812,0.0,204.448958333333,50.539375
514,2020-08-25,297.123125,7299.1509166666665,2034.4383333333333,71.59593373493975,23.155232647436584,0.0,197.217125,50.603625
514,2020-08-26,297.0817083333333,6979.225916666666,2519.4266666666667,71.58595381526105,24.213283885832723,0.0,181.643666666667,51.3586666666667
514,2020-08-27,294.42087499999997,6780.8985,2589.570833333333,70.9447891566265,24.698261997162565,0.0,178.805708333333,52.6371666666667
514,2020-08-28,311.4123333333333,7155.8720416666665,1647.37,75.03911646586346,24.75473493372489,0.0,180.006708333333,52.25375
514,2020-08-29,280.64725,6554.497916666667,986.8108333333333,67.62584337349398,24.35602432680611,0.0,185.480083333333,52.7527083333333
514,2020-08-30,110.24104166666666,2595.7340833333333,361.3966666666667,26.56410642570281,24.158398814435138,0.0,191.769416666667,52.3645
514,2020-08-31,0.0,1.1370833333333332,731.8920833333333,0.0,0.0,0.0,202.903958333333,52.8380833333333
514,2020-09-01,211.67575,5158.967583333333,2598.4804166666668,51.006204819277116,23.33959663699509,0.0,198.228708333333,51.4944583333333
514,2020-09-02,294.6281666666667,6863.595208333333,6389.2579166666665,70.9947389558233,24.417862221158774,0.0,198.929291666667,51.7518333333333
514,2020-09-03,346.3938333333333,7637.551208333333,5222.3670833333335,83.46839357429718,25.798892012157026,0.0,211.678166666667,52.1349166666667
514,2020-09-04,346.50641666666667,7421.874208333334,3953.36375,83.49552208835341,26.557227255694883,0.0,201.517208333333,53.065125
514,2020-09-05,346.69262499999996,7407.30225,2245.1025,83.54039156626506,26.62377136302671,0.0,208.141217391304,53.1687083333333
514,2020-09-06,346.8149166666667,7485.875458333333,700.8770833333333,83.56985943775102,26.353615712055262,0.0,213.422583333333,52.9375
514,2020-09-07,346.6993333333333,7555.95925,575.5558333333333,83.5420080321285,26.100476580050962,0.0,212.232708333333,53.00125
514,2020-09-08,324.9222916666667,7336.9160833333335,761.1770833333334,78.2945281124498,25.191324003679277,0.0,210.897375,53.006
514,2020-09-09,374.7402083333333,8660.344041666667,3921.1266666666666,90.29884538152609,24.613886101371858,0.0,213.330333333333,51.1195833333333
514,2020-09-10,348.97770833333334,8256.6045,2620.969583333333,84.0910140562249,24.042589552433785,0.0,200.475583333333,51.3050833333334
514,2020-09-11,313.21133333333336,7591.9535,2129.7779166666664,75.47261044176707,23.467615650935926,0.0,201.174458333333,52.248875
514,2020-09-12,297.299875,7227.216333333334,2716.882916666667,71.63852409638555,23.39961488572663,0.0,230.581043478261,52.7404166666667
514,2020-09-13,291.89662500000003,7121.534500000001,1152.5754166666668,70.33653614457832,23.315274283583122,0.0,256.632791666667,52.4411666666667
514,2020-09-14,305.86670833333335,7212.973166666667,925.526125,73.70282128514056,24.121423334969815,0.0,275.273333333333,52.50675
514,2020-09-15,324.55041666666665,7862.8658749999995,2125.6458333333335,78.20491967871486,23.479364684854456,0.0,274.477125,52.183875
514,2020-09-16,346.57670833333333,7772.9929999999995,3672.5945833333335,83.51245983935743,25.362737912789125,0.0,249.686583333333,52.7069166666667
514,2020-09-17,346.3354583333333,7694.099416666667,4440.0858333333335,83.45432730923694,25.604965902640707,0.0,227.239125,52.9661666666667
514,2020-09-18,319.036,7218.628208333333,2557.7716666666665,76.87614457831324,25.140276808248835,0.0,207.967,53.0659166666667
514,2020-09-19,297.20912500000003,6757.648833333333,1840.5441666666666,71.61665662650603,25.01794062409724,0.0,207.785083333333,52.4689166666667
514,2020-09-20,291.471125,6870.304666666667,567.3708333333333,70.23400602409639,24.132625792941546,0.0,216.680208333333,51.984
514,2020-09-21,299.48575,7391.200291666667,696.3375,72.16524096385542,23.04868908104219,0.0,236.771833333333,51.8604166666667
