ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
514,2020-09-22,335.4957083333333,7984.233625,2351.4670833333334,80.84233935742972,23.90224923939119,0.0,225.22325,50.569125
514,2020-09-23,391.28275,8756.399291666667,4477.89125,94.285,25.418515481603755,0.0,208.871541666667,51.2517916666667
514,2020-09-24,393.9074166666667,8756.12675,5414.2491666666665,94.91744979919679,25.589815593661,0.0,209.380625,51.5590833333333
514,2020-09-25,380.705,8485.046,5268.225416666667,91.73614457831324,25.52227697606668,0.0,118.581125,52.3299166666667
514,2020-09-26,329.6234583333333,7579.687999999999,3494.6575,79.42733935742972,24.73727289944007,0.0,0.0,52.0924583333333
514,2020-09-27,0.0,1.137,3704.9179166666668,0.0,0.0,0.0,0.0,51.0760416666667
514,2020-09-28,198.73320833333332,4877.014958333333,2806.94,47.88752008032128,23.179357518089315,0.0,0.0,51.4285
514,2020-09-29,369.3469583333333,8511.817041666667,2923.4933333333333,88.99926706827308,24.68296257271755,0.0,0.0,51.6713333333333
514,2020-09-30,393.0274166666666,8727.70375,3039.556541666667,94.7054016064257,25.615797914072054,0.0,0.0,52.2835
514,2020-10-01,392.3042083333333,8489.34875,3556.617083333333,94.5311345381526,26.286552370338708,0.0,0.0,52.5461666666667
514,2020-10-02,392.0025416666667,8629.018125,3194.387083333333,94.45844377510039,25.84119180435594,0.0,0.0,52.8254583333333
514,2020-10-03,395.85224999999997,8433.371000000001,2090.2954166666664,95.3860843373494,26.700349702983537,0.0,0.0,53.6614166666667
514,2020-10-04,382.86633333333333,8243.520541666667,1361.9020833333334,92.25694779116466,26.419189654506415,0.0,0.0,53.2435416666667
514,2020-10-05,323.036625,7273.885791666667,2552.43375,77.84015060240964,25.26215085725128,0.0,0.0,52.0509166666667
514,2020-10-06,395.392625,8615.115666666667,3231.3425,95.27533132530121,26.106730722651932,0.0,0.0,52.1857916666667
514,2020-10-07,382.32212499999997,8098.733749999999,4536.4470833333335,92.12581325301204,26.85328046138488,0.0,0.0,53.4461666666667
514,2020-10-08,396.06891666666667,8064.956166666667,3143.1391666666664,95.43829317269076,27.935328778152552,0.0,0.0,54.2655
514,2020-10-09,391.5217083333334,7976.658208333333,3819.351666666667,94.34258032128515,27.92028849762449,0.0,0.0,54.4326666666667
514,2020-10-10,396.1876666666667,8268.233083333334,2587.77375,95.4669076305221,27.2567002870098,0.0,0.0,54.4997083333333
514,2020-10-11,396.0557083333333,8192.092125000001,2024.6554166666667,95.43511044176707,27.500873442258122,0.0,0.0,54.652625
514,2020-10-12,394.853,8327.632541666668,2934.9533333333334,95.14530120481928,26.9711165860009,0.0,0.0,54.1498333333333
514,2020-10-13,379.05604166666666,8484.987833333334,2666.6445833333332,91.33880522088353,25.41190581963186,0.0,0.0,52.2137083333333
514,2020-10-14,380.41029166666664,8276.445458333334,2157.954166666667,91.66513052208836,26.145288497633747,0.0,0.0,52.6797916666667
514,2020-10-15,396.286,8219.838291666667,5910.330416666667,95.49060240963854,27.423980659311326,0.0,0.0,53.5525
514,2020-10-16,396.19120833333335,8221.800833333333,6632.120833333333,95.4677610441767,27.41087630825539,0.0,0.0,54.849625
514,2020-10-17,396.02304166666664,8216.049125,4016.2525,95.42723895582328,27.41842258252753,0.0,0.0,55.3975833333333
514,2020-10-18,396.1845416666667,8323.768458333334,1874.131666666667,95.4661546184739,27.07463267142744,0.0,0.0,54.8985833333333
514,2020-10-19,382.953875,8305.164833333334,1606.1537500000002,92.2780421686747,26.22909160753362,0.0,0.0,53.9970416666667
514,2020-10-20,367.49312499999996,8503.207791666666,2205.5133333333333,88.55256024096386,24.583938719655833,0.0,0.0,52.3095833333333
514,2020-10-21,386.9077916666667,8736.464208333333,4614.404166666666,93.23079317269077,25.19166147518333,0.0,0.0,51.8835416666667
514,2020-10-22,393.88545833333336,8634.646958333333,7169.284583333333,94.91215863453816,25.94838900727044,0.0,0.0,52.955
514,2020-10-23,369.69149999999996,8160.606708333333,5422.2825,89.0822891566265,25.76926639967297,0.0,0.0,52.6298333333333
514,2020-10-24,396.20575,8510.740208333335,894.8079166666666,95.47126506024097,26.481249802180102,0.0,0.0,52.7062083333333
514,2020-10-25,395.9979583333333,8431.492083333333,529.5287500000001,95.42119477911646,26.716130004701455,0.0,0.0,52.757625
514,2020-10-26,346.6427083333333,7527.951083333333,3235.918333333333,83.52836345381526,26.193306129937472,0.0,0.0,52.3705833333333
514,2020-10-27,393.736375,8765.993041666667,3641.5125000000003,94.87623493975904,25.549914719445194,0.0,0.0,51.3599166666667
514,2020-10-28,395.95775000000003,8596.624666666667,4772.604583333333,95.4115060240964,26.200279240410403,0.0,0.0,51.583125
514,2020-10-29,395.91520833333334,8356.045041666666,6607.573333333334,95.40125502008033,26.95171777445225,0.0,0.0,52.13
514,2020-10-30,395.9207083333333,8212.139083333333,6277.999166666667,95.40258032128513,27.42438894075937,0.0,0.0,52.619
514,2020-10-31,396.25350000000003,8143.303041666666,5673.115000000001,95.48277108433736,27.67945612446072,0.0,0.0,53.1653333333333
514,2020-11-01,379.69883333333337,7633.1525,5259.982416666667,91.49369477911648,28.295694737892084,0.0,0.0,54.0622173913044
514,2020-11-02,393.43308333333334,7823.035916666667,5071.227916666667,94.80315261044177,28.607545027285212,0.0,0.0,54.9923333333333
514,2020-11-03,386.3207916666667,7824.151958333333,5178.14875,93.08934738955824,28.086384930914974,0.0,0.0,54.2959166666667
514,2020-11-04,392.29491666666667,7388.335208333334,7792.5975,94.52889558232931,30.203072655059003,0.0,0.0,57.2397916666667
514,2020-11-05,395.83725,7281.599583333334,8355.635833333334,95.38246987951806,30.9225218714821,0.0,0.0,58.7572916666667
514,2020-11-06,396.2365,7221.3088333333335,7595.695833333334,95.47867469879517,31.2121437104211,0.0,0.0,58.804625
514,2020-11-07,396.29112499999997,7340.226041666666,4641.899166666667,95.49183734939758,30.71071658073654,0.0,0.0,58.35825
514,2020-11-08,396.14937499999996,7355.521708333334,3729.668333333333,95.45768072289155,30.635892111346436,0.0,0.0,58.569125
514,2020-11-09,321.74674999999996,6247.186083333333,2138.1662499999998,77.5293373493976,29.29643424260093,0.0,0.0,57.7163181818182
514,2020-11-10,346.178375,7197.379041666667,2099.880833333333,83.41647590361447,27.35965381831096,0.0,0.0,54.5607916666667
514,2020-11-11,362.95345833333334,7545.8495416666665,2980.8820833333334,87.45866465863453,27.360739756150753,0.0,0.0,53.8850416666667
514,2020-11-12,365.3595833333333,7494.7240833333335,2258.3175,88.03845381526104,27.73000144394167,0.0,0.0,54.166375
514,2020-11-13,371.0302916666667,7534.378166666666,1272.3916666666667,89.40488955823294,28.012185333373417,0.0,0.0,54.620625
514,2020-11-14,156.83370833333333,3218.6750833333335,5036.16875,37.79125502008032,27.71706953343285,0.0,6.25,54.5978333333333
514,2020-11-15,0.0,1.8445,6088.682375,0.0,0.0,0.0,0.0,53.6194166666667
514,2020-11-16,190.8624166666667,4188.68325,2902.9525,45.990943775100405,25.919578588463466,0.0,0.0,53.3546666666667
514,2020-11-17,335.926375,7408.334,1352.71625,80.94611445783133,25.79339965582455,0.0,0.0,52.0603333333333
514,2020-11-18,124.56404166666665,2716.4307916666667,2883.8525000000004,30.015431726907625,26.084293865351306,0.0,0.0,53.7399583333333
514,2020-11-19,1.2677083333333334,139.432,2958.7204166666666,0.3054718875502008,5.1718024337630135,0.0,0.0,54.1234583333333
514,2020-11-20,246.74870833333333,4870.208333333333,3307.539583333333,59.45752008032129,28.819894478903763,0.0,0.0,56.0033333333333
514,2020-11-21,395.83025,7504.969083333333,2331.585416666667,95.38078313253011,30.001647980361984,0.0,0.0,57.516625
514,2020-11-22,390.5514166666667,7173.411541666667,1913.1320833333332,94.10877510040162,30.969736350709827,0.0,0.0,58.7433333333333
514,2020-11-23,373.73775,7022.57775,1768.4058333333332,90.05728915662651,30.272999131266292,0.0,0.0,58.3903333333333
514,2020-11-24,381.70262499999995,7661.3475,3461.606375,91.9765361445783,28.340337847987357,0.0,0.0,55.2019583333333
514,2020-11-25,396.014375,8228.819375000001,5414.6641666666665,95.42515060240963,27.375273014686464,0.0,0.0,53.933625
514,2020-11-26,393.92924999999997,8374.166833333333,4640.376666666666,94.9227108433735,26.758493451915744,0.0,0.0,53.5052083333333
514,2020-11-27,396.04725,8333.772041666667,1761.8807083333334,95.43307228915663,27.03276214523686,0.0,0.0,54.0162916666667
514,2020-11-28,396.30737500000004,8139.294666666666,759.1529166666666,95.4957530120482,27.69685266084072,0.0,0.0,54.5486666666667
514,2020-11-29,343.45054166666665,7099.50975,1278.2554166666666,82.75916666666667,27.518254545870423,0.0,0.0,54.797625
514,2020-11-30,341.04466666666667,7222.45475,1698.7116666666668,82.17943775100402,26.86033783120006,0.0,0.0,54.7470416666667
514,2020-12-01,335.3906666666667,7040.657083333333,3081.352083333333,80.81702811244979,27.097100260784927,0.0,0.0,52.7036666666667
514,2020-12-02,389.4290416666667,7823.090583333334,4599.2595833333335,93.83832329317269,28.316202849548013,0.0,0.0,54.0730833333333
514,2020-12-03,392.484125,7529.369541666667,4242.102916666667,94.57448795180724,29.65162645672818,0.0,0.0,56.5658333333334
514,2020-12-04,395.8098333333333,7492.764958333333,6324.125416666667,95.37586345381526,30.048964315997008,0.0,0.0,58.0189166666667
514,2020-12-05,394.6465416666667,7671.973541666666,5370.52125,95.09555220883534,29.260803177373084,0.0,0.0,56.8069166666667
514,2020-12-06,386.608375,7495.403875,5111.922083333334,93.15864457831326,29.34007750794261,0.0,0.0,55.9915
514,2020-12-07,378.392,7508.690041666666,2873.4066666666663,91.17879518072289,28.66571685237529,0.0,0.0,56.0840416666667
514,2020-12-08,388.79429166666665,8261.480375000001,1805.1241666666667,93.68537148594378,26.769918086227033,0.0,0.0,53.9884166666667
514,2020-12-09,396.42537500000003,8156.888041666666,4794.9766666666665,95.52418674698797,27.645342969926446,0.0,0.0,53.971625
514,2020-12-10,396.41870833333337,7741.624416666667,5288.175416666667,95.52258032128515,29.127759643245128,0.0,0.0,55.9462083333333
514,2020-12-11,396.31170833333334,7320.643166666666,5600.40375,95.49679718875502,30.794467775285106,0.0,0.0,59.0814166666667
514,2020-12-12,396.386875,7333.750916666667,5609.3654166666665,95.51490963855422,30.745258457498515,0.0,0.0,58.66375
514,2020-12-13,396.31716666666665,7391.612791666666,3516.1716666666666,95.4981124497992,30.499218685586772,0.0,0.0,57.8819166666667
514,2020-12-14,396.402625,7502.402916666667,1930.7616666666665,95.5187048192771,30.055307482874795,0.0,0.0,57.1026666666667
514,2020-12-15,394.3811666666666,8111.3865000000005,716.1154166666666,95.0316064257028,27.657066228922616,0.0,0.0,53.4325833333333
514,2020-12-16,385.90479166666665,8372.972083333332,1498.6045833333335,92.98910642570281,26.217155247657896,0.0,0.0,52.6030833333333
514,2020-12-17,387.29733333333337,8381.661,3573.1470833333333,93.32465863453817,26.284483840507406,0.0,0.0,52.481625
514,2020-12-18,392.02820833333334,8446.176833333333,4253.8429166666665,94.46462851405623,26.40232579868171,0.0,0.0,52.9542083333333
514,2020-12-19,378.5768333333333,8185.359458333333,3833.432041666667,91.22333333333333,26.308816750684983,0.0,0.0,52.8363333333333
514,2020-12-20,0.0,1.5819166666666666,4065.6104166666664,0.0,0.0,0.0,0.0,52.7293333333333
514,2020-12-21,222.314,4940.658791666667,3621.502916666667,53.56963855421687,25.59569867078539,0.0,10.0,52.10525
514,2020-12-22,395.6839166666667,8591.406583333333,2481.0258333333336,95.34552208835342,26.1980618750512,0.0,0.0,51.235125
514,2020-12-23,396.3149583333333,8248.699458333334,3446.5475,95.49758032128514,27.330024561733897,0.0,0.0,52.8693333333333
514,2020-12-24,396.2699583333333,8016.049041666666,2365.0070833333334,95.48673694779116,28.120032715237027,0.0,0.0,54.7274166666667
514,2020-12-25,395.01033333333334,7811.705041666667,303.07708333333335,95.18321285140561,28.76389257052277,0.0,0.0,55.3560833333333
514,2020-12-26,396.5704166666667,7652.223208333333,159.61791666666667,95.55913654618475,29.479337686886574,0.0,0.0,56.0163333333333
514,2020-12-27,389.6191666666667,7460.31525,1075.1529166666667,93.88413654618475,29.707641283061808,0.0,0.0,57.41625
514,2020-12-28,394.11787499999997,7582.822541666667,2193.1916666666666,94.96816265060241,29.565163015568174,0.0,0.0,56.775375
514,2020-12-29,393.67983333333336,8371.693458333333,3132.2095833333333,94.86261044176707,26.749451944898794,0.0,0.0,53.1652916666667
514,2020-12-30,393.21362500000004,8608.293333333333,4776.707916666667,94.75027108433736,25.983433458838917,0.0,0.0,51.8912083333333
514,2020-12-31,396.11829166666666,8697.910666666667,4334.4470833333335,95.4501907630522,25.90567975210164,0.0,0.0,51.2691666666667
514,2021-01-01,396.321125,8646.729666666666,2258.869166666667,95.49906626506024,26.072362071552373,0.0,0.0,51.8534583333333
514,2021-01-02,169.9295,3712.246541666667,1125.54875,40.946867469879514,26.038562587836385,0.0,0.0,52.234875
514,2021-01-03,0.0,1.7609583333333332,1783.12625,0.0,0.0,0.0,0.0,52.396875
514,2021-01-04,2.3123333333333336,177.52958333333333,1020.7012500000001,0.5571887550200804,7.409087843731835,0.0,0.0,52.2809166666667
514,2021-01-05,18.197541666666666,517.3975,2701.2175,4.384949799196787,20.006606689677124,0.0,0.0,51.0707083333333
514,2021-01-06,0.0,1.8535833333333331,4729.051666666667,0.0,0.0,0.0,0.0,52.4664166666667
514,2021-01-07,0.0,1.8375416666666666,5476.472083333333,0.0,0.0,0.0,0.0,52.4872916666667
514,2021-01-08,0.0,1.625625,4174.4175000000005,0.0,0.0,0.0,0.0,52.9872173913044
514,2021-01-09,0.0,1.3776666666666666,989.8108333333333,0.0,0.0,0.0,0.0,52.93025
514,2021-01-10,0.0,1.50575,850.9745833333333,0.0,0.0,0.0,0.0,52.830375
514,2021-01-11,0.0,1.6464166666666669,1689.37375,0.0,0.0,0.0,0.0,52.91075
514,2021-01-12,229.545375,4796.249,1911.9170833333335,55.31213855421687,27.223995420692294,0.0,0.0,52.942
514,2021-01-13,355.60020833333334,7461.165166666667,2573.0604166666667,85.68679718875502,27.110678737413167,0.0,0.0,52.9555416666667
514,2021-01-14,370.66975,7423.116083333333,3634.8291666666664,89.31801204819277,28.404420339288556,0.0,0.0,53.9354583333333
514,2021-01-15,387.355,7474.724416666667,3806.9695833333335,93.33855421686748,29.478068160216342,0.0,0.0,55.5126666666667
514,2021-01-16,395.75908333333336,7409.433,1441.0974999999999,95.36363453815262,30.383021017862568,0.0,0.0,57.3824583333333
514,2021-01-17,380.02433333333335,6907.645458333333,675.1274999999999,91.57212851405623,31.294383821768278,0.0,0.0,59.7460416666667
514,2021-01-18,370.150375,6804.2716666666665,1297.53,89.19286144578314,30.944365827912517,0.0,0.0,59.070875
514,2021-01-19,127.40716666666667,2467.4617083333333,1164.2645833333333,30.70052208835341,29.371658762035384,0.0,0.0,54.6838333333333
514,2021-01-20,0.0,2.7605,2248.414583333333,0.0,0.0,0.0,0.0,53.024125
514,2021-01-21,0.0,2.7849166666666663,3536.286666666667,0.0,0.0,0.0,0.0,53.02325
514,2021-01-22,0.0,2.5515416666666666,4216.264875,0.0,0.0,0.0,0.0,53.4425416666667
514,2021-01-23,0.0,2.620458333333333,5113.380416666667,0.0,0.0,0.0,0.0,53.6122916666667
514,2021-01-24,0.0,2.6115416666666667,5372.2491666666665,0.0,0.0,0.0,0.0,53.6857083333333
514,2021-01-25,0.0,2.7370416666666664,5089.081666666667,0.0,0.0,0.0,0.0,54.0165
514,2021-01-26,2.033125,118.41345833333332,5882.1016666666665,0.4899096385542169,9.76670462218716,0.0,0.0,52.119125
514,2021-01-27,0.0,1.9130416666666665,6703.137083333334,0.0,0.0,0.0,0.0,53.3885416666667
514,2021-01-28,0.0,2.0078333333333336,6336.51125,0.0,0.0,0.0,0.0,57.2529166666667
514,2021-01-29,0.0,2.041166666666667,4288.2595833333335,0.0,0.0,0.0,0.0,59.4353333333333
514,2021-01-30,0.0,2.0824166666666666,2270.7570833333334,0.0,0.0,0.0,0.0,59.284375
514,2021-01-31,0.0,2.041208333333333,3724.2436249999996,0.0,0.0,0.0,0.0,56.5185416666667
514,2021-02-01,0.0,2.0370833333333334,6196.875833333333,0.0,0.0,0.0,0.0,54.0222083333333
514,2021-02-02,0.0,1.9839166666666666,6438.729583333334,0.0,0.0,0.0,0.0,53.3779583333333
514,2021-02-03,192.43625,4081.099083333333,5680.342083333333,46.37018072289157,26.822223941757194,0.0,21.6714166666667,52.0462083333333
514,2021-02-04,395.61887499999995,7957.146791666666,4832.3116666666665,95.32984939759035,28.28164532939291,0.0,59.3314166666667,52.8663333333333
514,2021-02-05,395.5305416666667,8095.392833333334,5569.391250000001,95.30856425702811,27.792469257943015,0.0,59.75375,52.7120416666667
514,2021-02-06,395.6578333333334,7954.1845416666665,6644.889999999999,95.33923694779118,28.294963866564526,0.0,63.124125,53.1835416666667
514,2021-02-07,395.92175,7675.439291666667,6446.647083333333,95.4028313253012,29.342097596444294,0.0,67.4107916666667,54.500625
514,2021-02-08,396.08608333333336,7655.906791666667,4573.672916666666,95.44242971887552,29.42916798761024,0.0,115.911583333333,54.8445
514,2021-02-09,396.14775000000003,7870.356083333333,4899.653333333333,95.45728915662652,28.631747120336243,0.0,137.604541666667,53.9755416666667
514,2021-02-10,396.329625,7664.122416666666,5894.142916666667,95.50111445783132,29.415696857508223,0.0,139.310625,54.914625
514,2021-02-11,396.289,7288.0036666666665,7497.825,95.49132530120482,30.930609141204695,0.0,151.404875,57.5899583333333
514,2021-02-12,236.98116666666667,4353.175666666667,8862.435583333334,57.103895582329315,30.96653966997937,0.0,175.054666666667,59.4759166666667
514,2021-02-13,0.0,2.164125,8592.877916666666,0.0,0.0,0.0,199.221791666667,59.8667083333333
514,2021-02-14,0.0,2.197375,7877.55875,0.0,0.0,0.0,200.334666666667,58.7475
514,2021-02-15,0.0,2.142208333333333,7955.7108333333335,0.0,0.0,0.0,188.541833333333,56.665875
514,2021-02-16,0.0,2.023,6374.1325,0.0,0.0,0.0,90.4792916666667,54.0966666666667
514,2021-02-17,0.0,2.009916666666667,7571.47375,0.0,0.0,0.0,32.4347083333333,53.7621666666667
514,2021-02-18,0.0,1.9645416666666666,7751.839166666668,0.0,0.0,0.0,23.7665416666667,54.6900416666667
514,2021-02-19,1.476375,112.583125,8008.181250000001,0.35575301204819276,7.459477719240784,0.0,137.657666666667,54.4903333333333
514,2021-02-20,0.0,2.101625,8460.195416666667,0.0,0.0,0.0,223.681541666667,56.5086666666667
514,2021-02-21,0.0,2.1890416666666668,7689.840416666667,0.0,0.0,0.0,236.730041666667,59.2380416666667
514,2021-02-22,255.104875,4675.6457083333335,6843.4775,61.47105421686747,31.035746814007336,0.0,201.8305,58.826375
514,2021-02-23,389.8695,7700.445708333333,4542.2725,93.9444578313253,28.799731294774567,0.0,185.037666666667,55.2386666666667
514,2021-02-24,392.7147916666667,8031.108875000001,4889.981666666667,94.6300702811245,27.815494406811357,0.0,168.634208333333,53.2168333333333
514,2021-02-25,361.9434166666667,7571.687000000001,5163.62375,87.21528112449799,27.191493808520544,0.0,172.11375,51.872125
514,2021-02-26,192.47141666666667,3862.3704166666666,6255.0216666666665,46.378654618473895,28.34636394309813,0.0,177.173416666667,52.2814583333333
514,2021-02-27,0.0,2.1530833333333335,6508.549166666667,0.0,0.0,0.0,173.158208333333,52.8508333333333
514,2021-02-28,0.0,2.1630833333333332,7589.702499999999,0.0,0.0,0.0,171.303541666667,50.3520416666667
514,2021-03-01,0.0,2.11,6693.555,0.0,0.0,0.0,170.86475,51.4457916666667
514,2021-03-02,0.0,2.1464583333333334,6898.752916666667,0.0,0.0,0.0,166.026333333333,49.911625
514,2021-03-03,0.0,2.194375,8567.672083333333,0.0,0.0,0.0,115.935416666667,49.178
514,2021-03-04,0.0,2.05775,7571.259999999999,0.0,0.0,0.0,89.1105,47.597375
514,2021-03-05,0.0,2.205791666666667,10889.00125,0.0,0.0,0.0,92.0384166666667,49.8967083333333
514,2021-03-06,0.0,2.049958333333333,10315.320416666667,0.0,0.0,0.0,107.776708333333,51.664875
514,2021-03-07,0.0,2.059833333333333,9694.095833333333,0.0,0.0,0.0,112.445083333333,54.1091666666667
514,2021-03-08,215.887875,4337.205208333334,7154.574583333334,52.02117469879518,28.31413633059115,0.0,149.249708333333,52.42225
514,2021-03-09,368.4877916666667,7985.048374999999,5378.630416666667,88.7922389558233,26.25007751770682,0.0,160.696958333333,50.2994583333333
514,2021-03-10,393.26287499999995,8281.1695,7820.214166666668,94.76213855421686,27.013217403954837,0.0,148.893875,49.6774166666667
514,2021-03-11,394.58566666666667,8203.691125,9860.322916666666,95.08088353413655,27.360059835938248,0.0,124.370791666667,50.7184166666667
514,2021-03-12,395.53608333333335,8153.773,10971.42875,95.30989959839357,27.593864672969325,0.0,104.573708333333,50.0894166666667
514,2021-03-13,395.617125,8161.489416666667,11123.329166666668,95.32942771084338,27.573423973073215,0.0,109.557375,51.1385833333333
514,2021-03-14,378.57579166666665,7768.892541666667,9152.408125,91.22308232931726,27.719076861739815,0.0,119.719173913043,50.5104782608696
514,2021-03-15,373.31175,7751.4695,7024.8817500000005,89.95463855421687,27.395085167399547,0.0,126.325565217391,50.1210434782609
514,2021-03-16,384.3747916666667,8254.8235,8062.600416666667,92.62043172690764,26.486961713119072,0.0,109.733958333333,51.0326666666667
514,2021-03-17,395.4034166666667,8244.493041666667,10106.019166666667,95.27793172690764,27.281076274451006,0.0,96.342875,49.5805
514,2021-03-18,390.62829166666666,7980.071708333333,10685.654583333333,94.12729919678715,27.844661221655027,0.0,99.0900833333333,48.8852083333333
514,2021-03-19,395.5190416666667,7897.454958333333,11637.884166666665,95.30579317269077,28.48821754034238,0.0,98.4459166666667,51.6742916666667
514,2021-03-20,16.215125,326.99275,465.0822083333333,3.9072590361445787,28.207670060472793,0.0,100.941,51.271
514,2021-03-21,263.74225,5198.081125,7727.701958333334,63.55234939759037,28.861685610636428,0.0,107.129,50.6841875
514,2021-03-22,394.3088333333333,7987.231208333334,10096.170416666666,95.01417670682731,28.08182237090653,0.0,104.352458333333,49.2634583333333
514,2021-03-23,387.22783333333336,8310.70125,9931.949708333334,93.30791164658635,26.504153207822807,0.0,92.966125,49.7841666666667
514,2021-03-24,394.03666666666663,8300.221125,12038.564124999999,94.94859437751003,27.00424328219997,0.0,87.373875,50.1294166666667
514,2021-03-25,395.27975,8260.059958333333,12851.458333333334,95.24813253012047,27.221145963332116,0.0,86.6090416666667,49.140875
514,2021-03-26,395.779875,8150.918708333334,12829.629583333333,95.36864457831325,27.62054114615679,0.0,91.7199583333333,49.7447083333333
514,2021-03-27,395.7170833333333,8038.395666666667,12910.622083333334,95.35351405622488,28.002735484005708,0.0,99.8220833333333,50.3902916666667
514,2021-03-28,395.5722083333333,8018.984583333334,12650.143333333333,95.31860441767068,28.060243226798132,0.0,102.480916666667,51.27725
514,2021-03-29,358.3904583333333,7337.9785,12096.818375,86.35914658634537,27.782098168945453,0.0,101.754166666667,50.4307916666667
514,2021-03-30,389.50595833333335,8293.123458333333,11482.64625,93.85685742971887,26.716589201298603,0.0,88.7067916666667,49.9702916666667
514,2021-03-31,386.8691666666667,8264.637625000001,11457.750833333334,93.22148594377511,26.627190159337317,0.0,79.3957916666667,48.83975
514,2021-04-01,394.24345833333336,8221.561583333334,12171.387083333333,94.99842369477912,27.276913062747877,0.0,76.3958333333333,50.0925416666667
514,2021-04-02,395.620875,8128.713124999999,12747.601666666667,95.3303313253012,27.684866915819466,0.0,83.534,50.81775
514,2021-04-03,395.4052916666667,8063.98975,8909.56125,95.27838353413655,27.891864579365183,0.0,84.6666666666667,49.5833333333333
514,2021-04-04,395.5322083333333,8090.5070000000005,9482.30875,95.3089658634538,27.809370229448465,0.0,82.9329583333333,50.560125
514,2021-04-05,393.51608333333337,8140.842625,9947.51,94.82315261044178,27.49654743544164,0.0,86.4112083333333,49.7747916666667
514,2021-04-06,394.30720833333334,8280.975625000001,10295.095833333333,95.01378514056225,27.085586750970673,0.0,74.9535,48.993125
514,2021-04-07,362.6886666666667,7432.456541666666,11080.805,87.39485943775101,27.75790239278803,0.0,73.1491818181818,49.847
514,2021-04-08,372.71208333333334,7787.554625,13184.449541666667,89.810140562249,27.224342806598433,0.0,79.9577916666667,49.6644583333333
514,2021-04-09,364.49424999999997,7627.0259166666665,13210.545833333332,87.82993975903614,27.184446660297716,0.0,83.9425,49.7531666666667
514,2021-04-10,345.8965,7210.087541666667,14879.842833333334,83.34855421686747,27.289191420531818,0.0,90.2372083333333,49.658375
514,2021-04-11,345.89816666666667,7198.893708333333,14204.030166666666,83.34895582329318,27.331756115682648,0.0,94.0185416666666,50.2717083333333
514,2021-04-12,316.17104166666667,6623.541416666667,13144.032041666665,76.18579317269077,27.152940733815477,0.0,97.413125,51.906
514,2021-04-13,182.01700000000002,3989.909333333333,13038.641208333334,43.85951807228916,25.94979689596957,0.0,88.6864166666667,49.6055416666667
514,2021-04-14,0.0,3.546416666666667,14456.664958333333,0.0,0.0,0.0,83.2965416666667,49.036875
514,2021-04-15,0.0,3.786958333333333,15623.621375,0.0,0.0,0.0,85.679625,48.9675833333333
514,2021-04-16,0.0,3.515041666666667,12322.409166666666,0.0,0.0,0.0,89.1075,50.5377083333333
514,2021-04-17,0.0,2.983458333333333,6398.37375,0.0,0.0,0.0,85.59725,49.559875
514,2021-04-18,0.0,3.4338333333333337,4282.189166666666,0.0,0.0,0.0,82.4570833333333,48.046375
514,2021-04-19,226.0510416666667,4931.714,4355.95625,54.470130522088354,26.073159865864532,0.0,80.7552916666667,49.7909583333333
514,2021-04-20,390.008875,8261.902083333332,4141.133333333333,93.97804216867469,26.852175946670876,0.0,78.2487916666667,50.8314166666667
514,2021-04-21,336.77454166666666,7383.9085000000005,5653.574166666666,81.15049196787149,25.94406270311388,0.0,94.2094166666667,49.4075416666667
514,2021-04-22,345.03995833333335,7387.128333333333,6652.96375,83.14215863453815,26.569218886627954,0.0,95.7254583333333,49.3991666666667
514,2021-04-23,299.45075,6476.549166666667,9394.4475,72.15680722891567,26.30066782606324,0.0,97.747,49.0839166666667
514,2021-04-24,346.11999999999995,7239.6497500000005,9305.586666666666,83.4024096385542,27.195320234011778,0.0,99.445375,49.215125
514,2021-04-25,346.07762499999995,7339.593833333333,7132.150833333333,83.39219879518072,26.821714319772866,0.0,86.2406666666667,49.3650416666667
514,2021-04-26,346.18283333333335,7273.252166666666,4647.3862500000005,83.41755020080322,27.074592014046235,0.0,84.3162083333333,49.4562916666667
514,2021-04-27,301.837625,6379.146333333333,5462.94875,72.7319578313253,26.91509073196785,0.0,84.290652173913,44.0726086956522
514,2021-04-28,346.12691666666666,7304.258208333333,6647.97,83.40407630522088,26.95530773258554,0.0,79.104375,48.1385416666667
514,2021-04-29,115.59183333333334,2517.274,5071.720958333333,27.853453815261048,26.12051284886393,0.0,91.2108461538461,49.8803846153846
514,2021-04-30,14.240291666666666,313.201625,252.17162499999998,3.431395582329317,25.863060501007585,0.0,105.492,52.424
514,2021-05-01,333.1275,6949.740958333333,6938.98125,80.27168674698795,27.26634379412091,0.0,81.7886956521739,47.9248695652174
514,2021-05-02,346.16291666666666,7186.9911250000005,6183.454166666666,83.41275100401606,27.397975361196636,0.0,76.5165,49.86075
514,2021-05-03,86.52020833333334,1814.53925,1268.15875,20.84824297188755,27.12290654883571,0.0,76.884,48.341
514,2021-05-04,316.48491666666666,7186.6175416666665,5186.442916666667,76.26142570281125,25.050334048453017,0.0,71.2396956521739,47.8846086956522
514,2021-05-05,297.32345833333335,6672.496666666667,8359.196249999999,71.64420682730923,25.346958167374297,0.0,70.9539166666667,49.9029583333333
514,2021-05-06,93.57225,2091.2414166666667,11386.182083333333,22.547530120481927,25.45235306205879,0.0,69.7989583333333,45.707125
514,2021-05-07,0.0,3.6950416666666666,15208.827875,0.0,0.0,0.0,76.9908333333333,49.7170833333333
514,2021-05-08,0.0,3.6214583333333334,14920.423375,0.0,0.0,0.0,68.5949166666667,48.4430833333333
514,2021-05-09,0.0,1.3594166666666665,13760.268333333333,0.0,0.0,0.0,74.7717391304348,47.8483043478261
514,2021-05-10,0.4871666666666667,71.98270833333333,14064.44375,0.11738955823293172,3.849766774620834,0.0,75.0657916666667,51.5685833333333
514,2021-05-11,0.0,2.3297916666666665,13537.418749999999,0.0,0.0,0.0,73.0109583333333,51.9229166666667
514,2021-05-12,0.0,2.27875,18375.25675,0.0,0.0,0.0,94.4757083333333,52.2408333333333
514,2021-05-13,0.0,2.416166666666667,22022.308374999997,0.0,0.0,0.0,115.756375,51.146125
514,2021-05-14,0.0,2.5610416666666667,18643.058916666665,0.0,0.0,0.0,128.123625,50.7794166666667
514,2021-05-15,0.0,3.4302499999999996,16421.451333333334,0.0,0.0,0.0,146.778666666667,49.3260833333333
514,2021-05-16,0.0,3.775166666666667,15701.242124999999,0.0,0.0,0.0,152.3205,46.631
514,2021-05-17,150.9725,3401.915125,12323.0475,36.3789156626506,25.2440720186006,0.0,144.590458333333,51.1177916666667
514,2021-05-18,182.15475,4353.674958333333,10258.250083333334,43.89271084337349,23.799593358863426,0.0,136.883666666667,47.832625
514,2021-05-19,4.2147499999999996,176.98625,13051.064041666667,1.015602409638554,13.546195208196494,0.0,60.2552083333333,49.3367916666667
514,2021-05-20,98.36458333333333,3439.259125,7488.298708333333,23.70230923694779,16.268926471030138,0.0,28.908375,49.5189166666667
514,2021-05-21,64.47779166666668,1497.6570833333333,10394.273791666667,15.536817269076305,24.489662932778987,0.0,50.369625,47.028375
514,2021-05-22,0.0,3.3344166666666664,9235.365,0.0,0.0,0.0,54.4915,50.1576666666667
514,2021-05-23,0.0,3.2109583333333336,8033.74625,0.0,0.0,0.0,53.2519583333333,50.0015416666667
514,2021-05-24,156.42554166666667,3380.943125,8822.852083333333,37.69290160642571,26.31811864173912,0.0,51.222625,48.839625
514,2021-05-25,207.63833333333332,4408.650666666666,10432.43375,50.03333333333333,26.79087417172944,0.0,55.8562916666667,47.3421666666667
514,2021-05-26,152.069125,3510.0204166666667,8808.069583333334,36.64316265060241,24.64429746906743,0.0,65.6183333333333,47.1089166666667
514,2021-05-27,328.72383333333335,7343.097041666667,1472.1058333333333,79.21056224899598,25.464606119200912,0.0,86.4667083333333,49.971375
514,2021-05-28,342.5280416666667,7660.143,2596.241666666667,82.53687751004016,25.435735038025907,0.0,90.649875,50.2095833333333
514,2021-05-29,319.13666666666666,7279.58075,2374.6966666666667,76.9004016064257,24.937641345470187,0.0,97.4259166666667,48.4545
514,2021-05-30,315.5339583333333,7558.973875,401.0508333333333,76.03227911646586,23.744788150707972,0.0,104.938,48.8975416666667
514,2021-05-31,12.08075,303.628875,20.526291666666665,2.911024096385542,22.63267382480229,0.0,105.0,50.47
514,2021-06-01,209.9154583333333,5073.295083333333,1258.1376666666667,50.582038152610444,23.536362052784423,0.0,102.696352941176,48.4698823529412
514,2021-06-02,316.38966666666664,7565.4725,4514.637083333333,76.23847389558233,23.788730805937398,0.0,91.9057083333333,45.223375
514,2021-06-03,156.22791666666666,3591.7192083333334,6264.877916666667,37.64528112449799,24.742370280793608,0.0,82.4410833333333,44.411625
514,2021-06-04,0.0,3.2219166666666665,8319.979166666666,0.0,0.0,0.0,83.146375,49.051375
514,2021-06-05,0.0,3.4164166666666667,8189.474999999999,0.0,0.0,0.0,83.89725,49.3467083333333
514,2021-06-06,0.0,3.5704583333333333,6372.285,0.0,0.0,0.0,87.7509166666667,49.112125
514,2021-06-07,0.0,3.5850416666666667,5845.7257083333325,0.0,0.0,0.0,89.3035833333333,48.4319166666667
514,2021-06-08,0.0,3.4339166666666667,5081.377375,0.0,0.0,0.0,86.6198333333333,44.8234166666667
514,2021-06-09,0.0,3.066708333333333,5986.235000000001,0.0,0.0,0.0,56.613875,48.284375
514,2021-06-10,0.0,3.1428333333333334,9197.845916666667,0.0,0.0,0.0,14.7706666666667,50.0626666666667
514,2021-06-11,0.0,3.0708333333333333,8412.83375,0.0,0.0,0.0,13.9576666666667,50.5085416666667
514,2021-06-12,0.0,3.1334583333333335,7961.527083333333,0.0,0.0,0.0,13.3218333333333,47.852875
514,2021-06-13,0.0,3.0113749999999997,13828.24325,0.0,0.0,0.0,13.6895833333333,46.99825
514,2021-06-14,0.0,3.1125416666666665,8413.295,0.0,0.0,0.0,17.7625,50.4020833333333
514,2021-06-15,158.305375,3674.383333333333,3946.1258333333335,38.145873493975905,24.507343403428244,0.0,15.3670833333333,49.569125
514,2021-06-16,220.658875,4926.094916666667,6506.013166666667,53.17081325301205,25.48024865927015,0.0,14.6426666666667,48.9275833333333
514,2021-06-17,215.535,4829.133416666667,5026.6641666666665,51.93614457831326,25.38830094792197,0.0,16.1779545454545,49.4984545454545
514,2021-06-18,345.92225,7781.992666666666,2392.5520833333335,83.35475903614457,25.28556823042496,0.0,22.0805,45.982625
514,2021-06-19,331.649,7603.94525,1281.65625,79.915421686747,24.80988486426394,0.0,21.8687826086957,44.8406086956522
514,2021-06-20,99.12041666666666,2279.5684166666665,4783.164583333333,23.884437751004015,24.7340665898222,0.0,17.103125,45.3673333333333
514,2021-06-21,201.86108333333334,4900.026416666667,4366.8475,48.6412248995984,23.43361099283416,0.0,17.068625,44.9585833333333
514,2021-06-22,367.78583333333336,8082.623416666666,5318.888666666667,88.62309236947792,25.883779404640016,0.0,15.174875,45.4670833333333
514,2021-06-23,394.7505833333333,8604.241708333333,5429.66,95.12062248995983,26.097278268612612,0.0,7.49616666666666,45.3821666666667
514,2021-06-24,367.78429166666666,8106.973458333334,3463.2508333333335,88.62272088353414,25.805926916084754,0.0,11.8528333333333,45.468375
514,2021-06-25,346.0620833333333,7636.047750000001,3010.06125,83.38845381526104,25.779258439390684,0.0,18.5764166666667,46.4073333333333
514,2021-06-26,346.2885833333333,7853.213458333333,1165.41625,83.44303212851405,25.08278810933816,0.0,22.645625,46.903875
514,2021-06-27,142.86670833333332,3396.0746249999997,3546.10375,34.42571285140562,23.929788033916104,0.0,22.910625,47.9305416666667
514,2021-06-28,184.72045833333334,4350.267458333333,4746.883333333333,44.51095381526105,24.153722743490196,0.0,20.1934166666667,47.7131666666667
514,2021-06-29,328.7859583333333,7760.101125,2914.01125,79.22553212851406,24.100770031130807,0.0,20.9060416666667,46.6269166666667
514,2021-06-30,296.61383333333333,7004.639916666667,3382.1945833333334,71.47321285140562,24.0874388312696,0.0,20.7475833333333,48.2791666666667
514,2021-07-01,296.6775,6947.314916666666,4091.8313749999998,71.48855421686747,24.291406575674756,0.0,20.2815,49.71875
514,2021-07-02,335.8220416666667,7494.414666666667,8625.8925,80.92097389558232,25.489218286478888,0.0,18.2446666666667,50.632625
514,2021-07-03,362.96637499999997,7979.649458333333,7666.150416666666,87.46177710843372,25.874240974777152,0.0,19.9179583333333,47.6434166666667
514,2021-07-04,367.77141666666665,8282.792291666667,5661.138749999999,88.61961847389558,25.25726029103728,0.0,21.4122916666667,46.4122083333333
514,2021-07-05,361.4642083333333,8301.440291666668,4379.378333333333,87.09980923694779,24.76833938242587,0.0,19.5739583333333,46.0872916666667
514,2021-07-06,328.4035833333333,8103.824625,2866.2604166666665,79.13339357429719,23.051696406388004,0.0,23.5094166666667,44.0091666666667
514,2021-07-07,317.37466666666666,7780.033583333334,4131.665,76.4758232931727,23.204692836069555,0.0,21.7875416666667,44.7063333333333
514,2021-07-08,318.736375,7417.451583333333,3581.5091666666667,76.80394578313253,24.44341868752115,0.0,11.0033333333333,35.0012083333333
514,2021-07-09,282.43175,6486.1130416666665,3465.4445833333334,68.05584337349397,24.769317580438667,0.0,20.714375,42.153125
514,2021-07-10,321.5452916666667,7124.596208333333,2567.18125,77.48079317269077,25.672427563326604,0.0,30.4685833333333,51.8158333333333
514,2021-07-11,321.476625,7061.890541666667,1768.2533333333333,77.46424698795181,25.89485338360143,0.0,30.6589166666667,51.0599583333333
514,2021-07-12,321.5552916666667,7007.330999999999,1264.9966666666667,77.48320281124498,26.102858336465374,0.0,32.1065416666667,51.3921666666667
514,2021-07-13,322.640875,7034.969333333333,2583.77875,77.74478915662651,26.08808591762163,0.0,32.905375,53.6674166666667
514,2021-07-14,333.01983333333334,7685.733666666667,3779.0187499999997,80.24574297188755,24.64732582169593,0.0,27.7915,49.6820833333333
514,2021-07-15,345.95433333333335,7706.1655833333325,6264.230416666666,83.36248995983937,25.536741260364753,0.0,25.3502083333333,50.3454166666667
514,2021-07-16,346.07845833333334,7531.582833333334,7091.32375,83.39239959839358,26.138059874657742,0.0,22.60075,49.947125
514,2021-07-17,346.3235833333333,7476.66175,7377.495,83.4514658634538,26.348710815952646,0.0,23.5152916666667,50.0925
514,2021-07-18,325.8944166666667,7063.172333333333,6400.2981666666665,78.52877510040162,26.245941426681252,0.0,24.5180833333333,49.41975
514,2021-07-19,19.663541666666667,520.0362083333333,13137.615416666667,4.73820281124498,21.50865222872969,0.0,21.29425,51.8842083333333
514,2021-07-20,114.09633333333333,2733.325875,10321.868333333334,27.49309236947791,23.744624892599425,0.0,19.6649166666667,51.3126666666667
514,2021-07-21,200.10770833333333,4916.944875,9411.01625,48.21872489959839,23.15013441287451,0.0,19.5321666666667,50.9259166666667
514,2021-07-22,296.683375,7081.258958333333,7487.465416666667,71.48996987951807,23.832399597140842,0.0,17.8252083333333,51.5705
514,2021-07-23,309.27345833333334,7145.614333333334,8511.058333333332,74.52372489959839,24.620003824529263,0.0,17.3470416666667,51.9162916666667
514,2021-07-24,321.3536666666667,7597.342166666666,7068.077499999999,77.43461847389558,24.060608746952216,0.0,19.952375,51.925625
514,2021-07-25,319.647625,7808.654458333333,6178.702499999999,77.02352409638554,23.285218342167756,0.0,22.8074166666667,50.9450416666667
514,2021-07-26,320.99320833333337,7531.967583333334,5048.116666666667,77.3477610441767,24.24222285258478,0.0,20.8009166666667,51.142
514,2021-07-27,346.09183333333334,7679.6295,6352.5432083333335,83.39562248995985,25.63516523739126,0.0,22.1177083333333,50.8199166666667
514,2021-07-28,346.098,7261.451791666666,9937.09875,83.39710843373494,27.111944642520786,0.0,19.7091666666667,52.88225
514,2021-07-29,345.30595833333336,6827.062916666667,8875.84375,83.20625502008033,28.771016423342775,0.0,21.4603333333333,56.31425
514,2021-07-30,366.8392083333333,7570.412333333334,8069.656666666667,88.39498995983935,27.563937139171824,0.0,20.38025,54.2269583333333
514,2021-07-31,341.9431666666667,7845.5491250000005,6783.47,82.3959437751004,24.792231647081245,0.0,19.0455,52.8035833333333
514,2021-08-01,307.62945833333333,7757.694875,5513.324583333334,74.12758032128514,22.556944174125924,0.0,19.416625,51.7689166666667
514,2021-08-02,224.8645,5873.871375,7502.365833333333,54.18421686746988,21.776170249103103,0.0,22.511625,51.3065
514,2021-08-03,335.904625,7544.543791666667,5253.532208333333,80.9408734939759,25.326083696655587,0.0,22.934375,51.1908333333333
514,2021-08-04,361.135,7735.4144166666665,5646.107333333333,87.02048192771085,26.55651200674198,0.0,22.598625,50.2577083333333
514,2021-08-05,390.4456666666667,8387.878708333334,4987.21875,94.08329317269076,26.47850759154413,0.0,28.8534583333333,50.6604583333333
514,2021-08-06,387.0661666666667,8198.785458333334,5919.717083333333,93.26895582329317,26.85472609626175,0.0,32.75,51.3846666666667
514,2021-08-07,370.7114583333334,7936.940166666667,5824.356666666667,89.32806224899599,26.568555403029194,0.0,36.660625,50.46525
514,2021-08-08,360.9725416666667,7893.80175,4990.576666666667,86.98133534136547,26.011954774270272,0.0,41.4074583333333,50.403
514,2021-08-09,362.07841666666667,7816.233708333333,5061.310416666666,87.24781124497991,26.35057757561259,0.0,41.8410833333333,49.97625
514,2021-08-10,348.9160416666667,7971.605083333333,4539.55375,84.0761546184739,24.897755591240315,0.0,42.4177916666667,49.3209583333333
514,2021-08-11,350.410625,7771.354708333333,6210.257083333334,84.43629518072288,25.648712655005617,0.0,33.838875,48.4587083333333
514,2021-08-12,321.3258333333333,7152.988208333333,7461.390416666666,77.42791164658634,25.553075097784838,0.0,24.9684166666667,48.420125
514,2021-08-13,321.54183333333333,7027.085541666667,8005.414583333334,77.47995983935742,26.028388551213,0.0,25.1149166666667,50.0081666666667
514,2021-08-14,321.25487499999997,6876.458375000001,7907.389166666669,77.41081325301205,26.574796418488216,0.0,24.06508333333333,49.846166666666676
514,2021-08-15,321.403625,6953.660291666667,7067.07125,77.44665662650603,26.291922194310523,0.0,25.29895833333333,47.50008333333333
514,2021-08-16,352.8804166666666,7535.521999999998,5668.37,85.03142570281122,26.63785517188531,0.0,27.524666666666672,49.331624999999995
514,2021-08-17,370.55216666666666,7997.395291666667,4236.811958333334,89.28967871485945,26.35638435410657,0.0,25.54083333333334,50.31641666666667
514,2021-08-18,370.8338333333333,7839.348708333334,5567.6675,89.3575502008032,26.908185026077852,0.0,26.79291666666667,50.76166666666666
514,2021-08-19,365.2351249999999,7835.545208333336,6822.382083333333,88.00846385542167,26.514799938006856,0.0,27.03175,50.77949999999999
514,2021-08-20,332.51741666666663,7154.286166666666,6766.010000000001,80.12467871485943,26.438275756310215,0.0,54.94195652173914,81.93604347826087
514,2021-08-21,370.7560833333334,7962.4165416666665,7628.996625000001,89.33881526104418,26.486735230755283,0.0,109.217,100.0
514,2021-08-22,371.17616666666663,8140.876958333333,5877.2979166666655,89.44004016064257,25.935458454848657,0.0,116.90570833333334,100.0
514,2021-08-23,352.982875,7679.109291666667,5188.999999999999,85.05611445783133,26.147358732571757,0.0,121.58179166666667,100.0
514,2021-08-24,361.07329166666676,7985.075041666667,5585.655,87.00561244979922,25.721802613581858,0.0,120.45558333333332,100.0
514,2021-08-25,323.3675416666667,7419.457041666666,6989.614166666666,77.91988955823294,24.791872988152754,0.0,114.66070833333333,100.0
514,2021-08-26,318.501875,7126.184583333333,7614.537083333334,76.74743975903614,25.42377075846396,0.0,115.36887499999999,100.0
514,2021-08-27,337.2784583333334,7546.4039999999995,7858.241666666666,81.27191767068274,25.4233976494338,0.0,67.869,100.0
514,2021-08-28,346.0819166666667,7671.989916666666,7447.708750000002,83.39323293172691,25.659956856333054,0.0,50.960125000000005,100.0
514,2021-08-29,345.7839166666666,7789.139416666665,6367.610833333333,83.32142570281123,25.25226567516361,0.0,56.26841666666666,100.0
514,2021-08-30,348.58970833333336,7810.131125000001,6287.941666666668,83.99752008032128,25.388747331299694,0.0,64.08920833333335,100.0
514,2021-08-31,330.9934166666667,7545.954666666667,3065.882916666666,79.75744979919679,24.95112902620436,0.0,80.909125,100.0
514,2021-09-01,294.6366249999999,6846.532833333334,2646.330416666667,70.99677710843372,24.479417188339873,0.0,102.42187499999999,100.0
514,2021-09-02,323.05991666666665,7292.3667916666645,2754.535833333333,77.84576305220884,25.199945986519555,0.0,110.178625,100.0
514,2021-09-03,321.638,7093.683958333334,2814.0854166666663,77.50313253012048,25.791734836415365,0.0,118.19500000000001,100.0
514,2021-09-04,321.2452083333333,7144.254208333333,1374.7304166666663,77.40848393574296,25.577894815173565,0.0,128.10170833333333,100.0
514,2021-09-05,321.0579583333334,7449.944999999999,862.6972083333334,77.36336345381527,24.51406938332357,0.0,128.58783333333335,100.0
514,2021-09-06,320.9815833333333,7371.909208333332,1294.8605416666667,77.34495983935741,24.76767128109959,0.0,134.1194583333333,100.0
514,2021-09-07,307.8087083333333,6832.722708333335,2112.515708333334,74.17077309236947,25.625487973737314,0.0,141.52979166666668,100.0
514,2021-09-08,278.116375,6227.843124999999,5259.500583333333,67.01599397590361,25.40235222219624,0.0,127.10842857142855,98.57142857142857
514,2021-09-09,139.59829166666668,3113.686791666667,15101.298916666668,33.638142570281126,25.50293812110883,0.0,150.26630434782606,98.89495652173912
514,2021-09-10,356.0169583333332,7687.964625,8246.684583333334,85.78721887550198,26.341733216799813,0.0,81.51662499999999,100.0
514,2021-09-11,345.61537500000003,7446.703791666666,8271.440000000002,83.28081325301206,26.400613118586126,0.0,63.77833333333333,100.0
514,2021-09-12,346.22279166666664,7620.1934999999985,7164.1050000000005,83.42717871485944,25.844890245860853,0.0,68.675,100.0
514,2021-09-13,346.0529166666666,7508.410166666666,6043.770833333332,83.38624497991967,26.21679286663311,0.0,65.10133333333333,100.0
514,2021-09-14,346.35120833333326,7689.429166666666,7180.1821666666665,83.45812248995982,25.621682451323412,0.0,60.954875000000015,100.0
514,2021-09-15,333.7619583333333,7491.1887916666665,7726.157499999998,80.42456827309236,25.343764865438867,0.0,70.79329166666669,100.0
514,2021-09-16,123.58754166666664,2738.437,13409.320000000005,29.780130522088342,25.671838820729565,0.0,56.03758333333334,100.0
514,2021-09-17,222.36316666666667,4925.900791666668,11765.599874999998,53.58148594377511,25.67806106033223,0.0,58.589625000000005,100.0
514,2021-09-18,349.1534166666667,7697.576208333333,8066.329999999999,84.13335341365462,25.801641513104933,0.0,80.46916666666667,100.0
514,2021-09-19,345.81575,7623.979625000001,6828.590833333335,83.32909638554217,25.80168566382634,0.0,86.54375,100.0
514,2021-09-20,345.64879166666674,7549.925333333333,6529.7300000000005,83.28886546184741,26.04218527278887,0.0,92.00987500000001,100.0
514,2021-09-21,345.9374166666667,7860.271083333333,5316.080875000001,83.35841365461849,25.03485334805689,0.0,92.10358333333333,100.0
514,2021-09-22,340.46424999999994,7681.126625,7481.911666666668,82.039578313253,25.213412519199725,0.0,85.78658333333333,100.0
514,2021-09-23,341.45904166666656,7535.467916666666,8355.262083333335,82.27928714859436,25.775875767244344,0.0,86.32666666666667,100.0
514,2021-09-24,366.834875,7692.908083333333,8945.212499999996,88.39394578313254,27.12471050853255,0.0,85.54595833333333,100.0
514,2021-09-25,365.94779166666666,7566.5836666666655,5746.02875,88.1801907630522,27.510870338585068,0.0,82.60095833333334,100.0
514,2021-09-26,340.2051666666667,7098.704375000001,4694.013333333333,81.97714859437751,27.26131822783819,0.0,82.16225000000001,100.0
514,2021-09-27,0.0,2.269875,12156.289958333336,0.0,0.0,0.0,57.60225,100.0
514,2021-09-28,144.173,3216.4159166666664,9950.87,34.740481927710846,25.497451290956857,0.0,56.96070833333334,100.0
514,2021-09-29,352.1536666666666,7432.981666666666,6410.752083333334,84.85630522088353,26.949715879682497,0.0,68.003625,100.0
514,2021-09-30,370.0971666666667,7880.830000000001,5737.726416666667,89.18004016064258,26.713379805454785,0.0,69.90449999999997,100.0
514,2021-10-01,354.78920833333336,7499.188041666667,4763.564166666667,85.49137550200804,26.911703891891158,0.0,69.12483333333334,100.0
514,2021-10-02,342.14520833333336,7179.2287916666655,2391.31375,82.44462851405623,27.10926270607065,0.0,74.96420833333335,100.0
514,2021-10-03,370.5852916666666,7828.764749999999,2140.4199999999996,89.29766064257026,26.926504177182682,0.0,75.13695833333334,100.0
514,2021-10-04,367.7809166666666,7845.917208333332,2960.483333333333,88.62190763052207,26.664319697598415,0.0,73.73391666666667,100.0
514,2021-10-05,359.6436666666668,7857.842916666668,2807.1670833333333,86.66112449799199,26.034791976855253,0.0,88.84458333333333,100.0
514,2021-10-06,317.3560416666667,7126.483833333333,1871.1304166666669,76.47133534136547,25.331243184801387,0.0,91.08291666666668,100.0
514,2021-10-07,357.6100833333333,7783.906041666666,3956.6074999999996,86.17110441767069,26.133477799862465,0.0,88.08616666666667,100.0
514,2021-10-08,346.23754166666663,7516.607791666668,1772.5437499999996,83.43073293172691,26.20217263028414,0.0,91.31954166666667,100.0
514,2021-10-09,345.92608333333334,7484.130708333334,1537.622916666667,83.3556827309237,26.292203428561546,0.0,94.05149999999999,100.0
514,2021-10-10,345.72370833333326,7365.756249999998,1573.347083333333,83.30691767068272,26.699114489922355,0.0,86.5605,100.0
514,2021-10-11,345.8916666666667,7290.958833333333,2049.757916666666,83.34738955823295,26.986122706204952,0.0,71.50149999999998,100.0
514,2021-10-12,361.01345833333335,7925.088833333332,4840.207083333332,86.99119477911647,25.9122002542362,0.0,71.646125,100.0
514,2021-10-13,334.8550000000001,7443.628375000001,2348.947916666667,80.68795180722893,25.589225608449766,0.0,74.62120833333334,100.0
514,2021-10-14,296.655875,6636.639125000001,2658.10125,71.48334337349397,25.426687672906525,0.0,77.59587500000002,100.0
