ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
514,2021-10-15,305.60004166666664,6650.703375,3866.3720833333323,73.63856425702811,26.137910618823156,0.0,81.270875,99.963375
514,2021-10-16,321.44608333333326,6815.836,2173.9720833333336,77.45688755020078,26.82711953008323,0.0,88.28408333333334,100.0
514,2021-10-17,305.2787083333333,6575.951791666667,840.0,73.56113453815261,26.407235143816703,0.0,78.94775,100.0
514,2021-10-18,304.432125,6772.315625,616.5458333333335,73.35713855421686,25.570447395900864,0.0,70.58074999999998,100.0
514,2021-10-19,358.81025,7990.01575,3621.370000000001,86.46030120481927,25.544784507047645,0.0,61.35491666666667,100.0
514,2021-10-20,377.22499999999997,8026.906125,5574.8334583333335,90.89759036144578,26.73236123920244,0.0,63.587624999999996,100.0
514,2021-10-21,344.9446666666667,7474.071541666665,3749.387916666666,83.1191967871486,26.25289622419118,0.0,68.46154166666666,100.0
514,2021-10-22,296.7412083333333,6708.438125000001,2613.174875,71.50390562248995,25.161786920947577,0.0,75.18508333333334,100.0
514,2021-10-23,284.17862500000007,6294.31925,857.4817916666665,68.47677710843375,25.681931293973275,0.0,80.43656521739129,100.0
514,2021-10-24,347.96408333333335,7310.804999999999,2332.210833333333,83.8467670682731,27.074114191635235,0.0,77.77020833333334,100.0
514,2021-10-25,381.3684166666667,7908.284916666667,1905.858333333333,91.89600401606425,27.431367226459695,0.0,73.30754166666667,100.0
514,2021-10-26,346.26891666666666,7320.997499999999,1286.4191666666668,83.43829317269076,26.904708285615754,0.0,59.892583333333334,100.0
514,2021-10-27,346.3717500000001,7042.371541666667,2558.932916666667,83.46307228915664,27.9774783195223,0.0,52.38908333333333,100.0
514,2021-10-28,339.9554583333333,6748.917416666667,3640.7216666666664,81.91697791164657,28.653187557319626,0.0,48.84441666666666,100.0
514,2021-10-29,379.0447916666667,7222.079541666667,4043.8445833333335,91.33609437751005,29.854740740868518,0.0,51.29229166666667,100.0
514,2021-10-30,395.79529166666674,7418.548916666667,4099.407916666668,95.37235943775102,30.348462698760564,0.0,63.407999999999994,100.0
514,2021-10-31,395.80974999999995,7288.499875,3174.52125,95.37584337349398,30.891100133048067,0.0,67.30020833333334,100.0
514,2021-11-01,395.6128333333333,7180.180583333334,4503.962083333334,95.32839357429718,31.341519072208722,0.0,63.206875,100.0
514,2021-11-02,397.36525,7576.069458333334,5332.337916666666,95.75066265060241,29.835338885351092,0.0,70.78387500000002,100.0
514,2021-11-03,359.3839166666666,7097.467833333333,3832.3579166666673,86.59853413654616,28.803166997641505,0.0,75.44300000000001,100.0
514,2021-11-04,298.4542916666667,5973.825125,3787.067500000001,71.9166967871486,28.419102672743353,0.0,80.12174999999999,100.0
514,2021-11-05,395.89012499999995,7576.968625,4037.0379166666667,95.39521084337349,29.721054762517245,0.0,81.31958333333334,100.0
514,2021-11-06,390.5215416666667,7492.140083333332,2031.0215416666667,94.10157630522087,29.64996220224022,0.0,82.61,100.0
514,2021-11-07,344.32520833333325,6722.361916666668,1203.5937916666664,82.96992971887549,29.136136738092315,0.0,76.99704347826086,100.0
514,2021-11-08,372.2293749999999,7252.235041666667,2502.4558333333334,89.69382530120478,29.196030593235328,0.0,80.91441666666667,100.0
514,2021-11-09,367.37908333333326,7325.4475833333345,765.5300000000001,88.52508032128512,28.527604107755057,0.0,88.97154166666667,100.0
514,2021-11-10,378.8090833333335,7188.143666666667,2219.0662500000003,91.27929718875505,29.977034901052267,0.0,82.210875,100.0
514,2021-11-11,396.36533333333324,7247.029083333334,2242.001666666667,95.50971887550199,31.111481847962004,0.0,88.39179166666668,100.0
514,2021-11-12,396.18924999999996,7078.121791666666,3390.9020833333325,95.4672891566265,31.83975330484771,0.0,97.97483333333334,100.0
514,2021-11-13,396.16824999999994,7051.493541666667,2475.43625,95.46222891566264,31.958294349521516,0.0,97.86837500000001,100.0
514,2021-11-14,376.9288333333332,6788.785916666665,1907.3962499999996,90.82622489959837,31.58292032277265,0.0,100.61195833333335,100.0
514,2021-11-15,382.06054166666667,6853.954916666666,1320.4982083333337,92.06278112449799,31.708520714502157,0.0,102.11570833333333,100.0
514,2021-11-16,378.5338333333332,7427.069791666665,3053.105,91.21297188755017,28.99160344986135,0.0,78.44126086956523,100.0
514,2021-11-17,389.2172083333333,8091.3105,3631.797916666667,93.78727911646585,27.362653059346126,0.0,133.067,100.0
514,2021-11-18,392.3564166666667,8176.481583333334,4681.306541666666,94.54371485943776,27.296020430371403,0.0,161.71233333333336,100.0
514,2021-11-19,396.12658333333326,8123.538166666666,4014.974166666667,95.45218875502006,27.73791421871341,0.0,166.0645,100.0
514,2021-11-20,396.10925,8044.652416666669,1106.2012499999998,95.44801204819277,28.008686189456135,0.0,165.84620833333335,100.0
514,2021-11-21,392.158875,8064.209958333333,164.45291666666665,94.49611445783133,27.662107164258842,0.0,171.72704166666665,100.0
514,2021-11-22,390.88466666666665,8146.074375,2342.0499999999993,94.18907630522088,27.295138449909974,0.0,185.83304166666667,100.0
514,2021-11-23,380.13154166666664,8169.448208333335,2940.9233333333336,91.59796184738956,26.468310519530508,0.0,163.8645,100.0
514,2021-11-24,396.0436666666667,8173.555291666667,4744.1755416666665,95.43220883534137,27.562404732888062,0.0,158.68204166666666,100.0
514,2021-11-25,363.6277499999999,7383.869791666667,4062.1177916666657,87.62114457831322,28.012897161112015,0.0,158.19362500000003,100.0
514,2021-11-26,360.0420833333333,7003.753833333333,2600.2166666666662,86.75712851405622,29.242024102566777,0.0,168.04470833333338,100.0
514,2021-11-27,324.9809583333334,6085.850291666666,2114.2337500000003,78.30866465863456,30.37537779260514,0.0,170.42271428571428,100.0
514,2021-11-28,163.00716666666668,3017.136291666667,4657.650833333335,39.278835341365465,30.732423400403142,0.0,165.106,100.0
514,2021-11-29,0.0,1.834041666666666,3752.2670833333327,0.0,0.0,0.0,162.31124999999997,100.0
514,2021-11-30,0.0,13.265916666666667,2580.4862500000004,0.0,0.0,0.0,142.839375,100.0
514,2021-12-01,0.0,1.9057916666666666,3712.8458333333333,0.0,0.0,0.0,141.48208333333335,100.0
514,2021-12-02,0.0,1.850083333333334,4601.4975,0.0,0.0,0.0,82.82225000000001,100.0
514,2021-12-03,0.0,1.9187500000000002,3466.342916666666,0.0,0.0,0.0,0.0,100.0
514,2021-12-04,0.0,3.298125,576.2716666666666,0.0,0.0,0.0,0.0,100.0
514,2021-12-05,0.0,0.17108333333333334,0.14533333333333334,0.0,0.0,0.0,0.0,100.0
514,2021-12-06,0.0,2.051041666666667,313.3533333333334,0.0,0.0,0.0,0.0,100.0
514,2021-12-07,0.0,3.1551666666666667,1666.7822083333333,0.0,0.0,0.0,0.0,100.0
514,2021-12-08,0.0,3.2156250000000006,2376.568333333334,0.0,0.0,0.0,0.0,99.912125
514,2021-12-09,0.0,3.347416666666667,3617.9836250000008,0.0,0.0,0.0,0.0,100.0
514,2021-12-10,0.0,3.218208333333333,3720.771666666667,0.0,0.0,0.0,0.0,100.0
514,2021-12-11,0.0,3.1808333333333336,4169.680416666667,0.0,0.0,0.0,0.0,100.0
514,2021-12-12,0.0,3.1885833333333324,3420.537083333333,0.0,0.0,0.0,0.0,100.0
514,2021-12-13,0.0,3.2285833333333334,2611.655,0.0,0.0,0.0,0.0,100.0
514,2021-12-14,0.0,3.1494999999999993,2887.0175000000004,0.0,0.0,0.0,0.0,100.0
514,2021-12-15,0.0,3.184500000000001,4660.2175,0.0,0.0,0.0,0.0,100.0
514,2021-12-16,215.65537499999996,4538.210125,2558.8312499999997,51.96515060240963,27.030913605504324,0.0,0.0,100.0
514,2021-12-17,346.0481666666667,7056.653333333333,833.6120833333333,83.38510040160644,27.894771478862822,0.0,0.0,100.0
514,2021-12-18,368.5338750000001,7416.025958333331,537.5799999999999,88.80334337349399,28.26774794752917,0.0,0.0,100.0
514,2021-12-19,386.20495833333325,7605.403291666666,1169.4545833333332,93.06143574297187,28.88554957227896,0.0,0.0,100.0
514,2021-12-20,382.6154583333334,7547.188833333333,1268.8895833333336,92.19649598393575,28.837813834384356,0.0,0.0,100.0
514,2021-12-21,352.79583333333335,7397.718083333333,1518.9729166666668,85.01104417670683,27.12755847147475,0.0,0.0,100.0
514,2021-12-22,393.15299999999996,7880.330166666669,1770.490833333333,94.73566265060239,28.3793352270921,0.0,0.0,100.0
514,2021-12-23,395.81879166666664,7638.547708333332,2955.078333333333,95.3780220883534,29.47614275081214,0.0,0.0,100.0
514,2021-12-24,395.72225000000003,7400.696375000002,4019.0283333333336,95.35475903614459,30.41605750805668,0.0,0.0,100.0
514,2021-12-25,395.7520416666668,7200.366333333334,3717.382083333334,95.36193775100405,31.26465274309269,0.0,0.0,100.0
514,2021-12-26,395.4082083333333,7110.76525,2913.3566666666666,95.27908634538151,31.63110597324403,0.0,0.0,100.0
514,2021-12-27,135.71062500000002,2472.6169583333326,4050.2966666666666,32.70135542168675,31.220657501085185,0.0,0.0,100.0
514,2021-12-28,0.0,3.374041666666667,4553.706374999999,0.0,0.0,0.0,0.0,100.0
514,2021-12-29,0.0,3.326166666666666,4143.6849999999995,0.0,0.0,0.0,0.0,100.0
514,2021-12-30,0.0,3.390125,4499.699583333333,0.0,0.0,0.0,0.0,100.0
514,2021-12-31,0.0,3.3390833333333334,5427.822499999999,0.0,0.0,0.0,0.0,100.0
514,2022-01-01,0.0,3.162458333333334,6950.499583333334,0.0,0.0,0.0,0.0,100.0
514,2022-01-02,0.0,3.1807499999999997,2852.3974999999996,0.0,0.0,0.0,0.0,100.0
514,2022-01-03,0.0,3.3592500000000007,721.7641666666668,0.0,0.0,0.0,0.0,100.0
514,2022-01-04,0.0,3.3280833333333337,1530.6762500000002,0.0,0.0,0.0,0.0,100.0
514,2022-01-05,0.0,3.447458333333334,2917.82375,0.0,0.0,0.0,0.0,100.0
514,2022-01-06,0.0,3.2912500000000002,4348.76625,0.0,0.0,0.0,0.0,100.0
514,2022-01-07,0.0,3.205833333333334,5217.157500000001,0.0,0.0,0.0,0.0,100.0
514,2022-01-08,0.0,3.1927083333333335,3636.872083333333,0.0,0.0,0.0,0.0,100.0
514,2022-01-09,0.0,3.355291666666666,5354.826249999999,0.0,0.0,0.0,0.0,100.0
514,2022-01-10,0.0,0.14670833333333333,276.3525416666667,0.0,0.0,0.0,0.0,100.0
514,2022-01-11,138.91858333333332,2696.3614583333333,2731.6454166666663,33.47435742971888,29.30672390944536,0.0,0.0,100.0
514,2022-01-12,0.0,1.7927916666666663,3008.9641666666666,0.0,0.0,0.0,0.0,100.0
514,2022-01-13,0.0,2.003791666666667,2642.1875,0.0,0.0,0.0,0.0,100.0
514,2022-01-14,0.0,2.074541666666667,2857.7533333333326,0.0,0.0,0.0,0.0,100.0
514,2022-01-15,0.0,1.8251666666666664,1556.937791666667,0.0,0.0,0.0,0.0,100.0
514,2022-01-16,0.0,1.4621249999999997,726.3016666666666,0.0,0.0,0.0,0.0,100.0
514,2022-01-17,0.0,2.172541666666667,508.38125000000014,0.0,0.0,0.0,0.0,100.0
514,2022-01-18,0.0,3.2824999999999993,1526.7816666666668,0.0,0.0,0.0,0.0,100.0
514,2022-01-19,0.0,3.3094166666666673,3786.815833333332,0.0,0.0,0.0,0.0,100.0
514,2022-01-20,0.0,3.214583333333333,2007.7483333333332,0.0,0.0,0.0,0.0,100.0
514,2022-01-21,0.0,3.3776250000000005,5024.504041666666,0.0,0.0,0.0,0.0,100.0
514,2022-01-22,0.0,3.3370833333333327,6387.980000000002,0.0,0.0,0.0,0.0,100.0
514,2022-01-23,0.0,3.264583333333333,5884.8949999999995,0.0,0.0,0.0,0.0,100.0
514,2022-01-24,0.0,3.5608333333333335,4665.038750000001,0.0,0.0,0.0,0.0,100.0
514,2022-01-25,0.0,3.427083333333334,1871.8479166666666,0.0,0.0,0.0,0.0,100.0
514,2022-01-26,0.0,3.2327500000000007,1372.1549999999997,0.0,0.0,0.0,0.0,100.0
514,2022-01-27,0.0,3.3092500000000005,2168.6612499999997,0.0,0.0,0.0,0.0,100.0
514,2022-01-28,0.0,3.356833333333333,1730.0758333333333,0.0,0.0,0.0,0.0,100.0
514,2022-01-29,0.0,3.2641250000000004,4173.00125,0.0,0.0,0.0,0.0,100.0
514,2022-01-30,0.0,3.33025,5779.534166666667,0.0,0.0,0.0,0.0,100.0
514,2022-01-31,65.496,1362.9615833333332,4028.352499999999,15.782168674698797,27.334818864728334,0.0,78.42691666666666,100.0
514,2022-02-01,0.0,1.6656250000000001,2500.49875,0.0,0.0,0.0,43.46820833333333,100.0
514,2022-02-02,124.31958333333331,2460.996,4038.8229166666665,29.95652610441767,28.73516372481349,0.0,49.73954166666667,100.0
514,2022-02-03,363.95062499999995,6536.010708333332,2952.144166666667,87.69894578313252,31.674863525474766,0.0,106.27770833333335,100.0
514,2022-02-04,366.4030833333333,6329.240333333334,3457.365,88.28989959839356,32.93006368212031,0.0,125.30175000000001,100.0
514,2022-02-05,393.78604166666656,6893.961291666666,609.6866666666666,94.88820281124497,32.49200528180447,0.0,144.961625,100.0
514,2022-02-06,285.558875,5250.279874999999,569.0512500000001,68.80936746987952,30.93842815934963,0.0,144.0392083333333,100.0
514,2022-02-07,312.17879166666665,5893.411416666667,1467.9004166666666,75.22380522088352,30.131563894814718,0.0,123.99916666666668,100.0
514,2022-02-08,304.9403333333333,6299.403458333334,719.4966666666666,73.47959839357429,27.535976608755114,0.0,106.25312500000001,100.0
514,2022-02-09,291.91,6666.3876666666665,1215.0004166666668,70.33975903614459,24.90826316081328,0.0,109.20604166666665,100.0
514,2022-02-10,231.62975000000003,5440.996874999999,2600.54375,55.81439759036145,24.21591591001726,0.0,123.84395833333332,100.0
514,2022-02-11,308.829375,6624.513291666666,2617.7029166666666,74.41671686746989,26.51854333713662,0.0,130.8571666666667,100.0
514,2022-02-12,296.89262500000007,6145.494833333333,1554.580416666667,71.54039156626507,27.48068725154734,0.0,125.06320833333331,100.0
514,2022-02-13,296.89816666666667,6011.331791666667,862.96125,71.54172690763053,28.094535397243696,0.0,120.071125,100.0
514,2022-02-14,290.7837083333334,5828.4420833333315,575.0116666666667,70.06836345381528,28.379361710270263,0.0,122.84208333333335,100.0
514,2022-02-15,281.13475,5950.237541666668,906.2907083333334,67.74331325301205,26.876039122555756,0.0,95.47808333333332,86.671
514,2022-02-16,280.19879166666664,5816.906541666666,1921.5766666666666,67.51778112449799,27.40054555080657,0.0,38.319250000000004,36.128458333333334
514,2022-02-17,211.77499999999998,4100.814249999999,5098.548333333333,51.03012048192771,29.37579510378133,0.0,0.0,0.0
514,2022-02-18,228.40462499999998,4023.4643749999996,4608.882083333335,55.03725903614457,32.29161540357866,0.0,0.0,0.0
514,2022-02-19,395.4036250000001,6873.642750000002,1105.5404166666665,95.27798192771087,32.721916195140246,0.0,0.0,0.0
514,2022-02-20,394.41704166666653,6964.647416666667,473.38500000000005,95.04025100401603,32.21377151093478,0.0,0.0,0.0
514,2022-02-21,129.42691666666667,2310.1398750000003,759.7450000000002,31.18720883534137,31.86921503207919,0.0,0.0,0.0
514,2022-02-22,100.33037499999999,2052.8384583333327,1558.51875,24.175993975903612,27.801145976273546,0.0,0.0,0.0
514,2022-02-23,139.13991666666666,2973.993458333333,2942.1612499999997,33.527690763052206,26.613179788760377,0.0,0.0,0.0
514,2022-02-24,284.0874166666667,6019.791625000001,1758.0962499999998,68.45479919678715,26.844515931322714,0.0,0.0,0.0
514,2022-02-25,296.1770416666667,6192.190166666667,1347.3670833333333,71.36796184738957,27.20771961671648,0.0,0.0,0.0
514,2022-02-26,296.6059166666666,6140.694333333333,556.995,71.47130522088352,27.47561156855425,0.0,0.0,0.0
514,2022-02-27,296.686,6134.921291666667,646.4891666666668,71.49060240963856,27.50889185205589,0.0,0.0,0.0
514,2022-02-28,281.06412500000005,5801.497958333334,1004.2712499999999,67.7262951807229,27.558165882746756,0.0,0.0,0.0
514,2022-03-01,280.3965833333333,6093.6284166666655,583.3199999999999,67.56544176706826,26.17470450225234,0.0,0.0,0.0
514,2022-03-02,286.31670833333334,5849.225708333335,1925.9991666666667,68.99197791164659,27.844110607365252,0.0,0.0,0.0
514,2022-03-03,349.4842083333333,6316.661166666669,2146.0625,84.21306224899597,31.47204859153746,0.0,26.221208333333333,25.253833333333333
514,2022-03-04,280.24787499999996,5048.018416666668,2900.36875,67.52960843373494,31.579586233185452,0.0,78.03087500000001,60.42658333333333
514,2022-03-05,296.29608333333334,5734.2742499999995,1613.9933333333336,71.39664658634538,29.392226703511977,0.0,88.58408333333334,59.01962500000001
514,2022-03-06,296.673625,5778.286458333333,2391.2833333333333,71.48762048192772,29.205517628405914,0.0,84.87133333333334,58.552666666666674
514,2022-03-07,296.712875,5865.736124999999,1172.4604166666663,71.49707831325301,28.773911770394665,0.0,78.24333333333335,57.60304166666668
514,2022-03-08,204.75329166666666,4654.660458333334,956.0970833333334,49.33814257028112,25.022340179766,0.0,66.14979166666666,54.15779166666667
514,2022-03-09,116.94854166666666,2735.4706666666666,3573.603333333334,28.180371485943773,24.319116119708177,0.0,66.782625,53.286041666666655
514,2022-03-10,105.98966666666666,2518.4215,2450.2012499999996,25.539678714859438,23.939779496358685,0.0,63.09187499999999,53.03016666666667
514,2022-03-11,182.93408333333332,4383.2891666666665,3748.4595833333346,44.08050200803213,23.739936026605086,0.0,88.80158333333333,53.337791666666675
514,2022-03-12,291.65341666666666,6518.452666666667,2153.002916666667,70.27793172690762,25.45116052294551,0.0,114.77962500000001,53.62775000000001
514,2022-03-13,269.675,5465.760249999999,2248.7383750000004,64.98192771084337,28.065652745501723,0.0,124.79026086956522,55.613391304347836
514,2022-03-14,296.06345833333336,5922.575208333333,1036.500833333333,71.34059236947792,28.435394732511426,0.0,135.91004166666667,55.97829166666666
514,2022-03-15,98.54945833333333,2179.15325,2022.6657083333337,23.746857429718872,25.724770335424758,0.0,134.81166666666664,53.0865
514,2022-03-16,115.40883333333335,2455.857291666667,4574.176666666667,27.80935742971888,26.731354294841314,0.0,74.78166666666665,53.89004166666667
514,2022-03-17,296.4757083333334,5847.6788333333325,3998.18,71.43992971887552,28.839693531438154,0.0,48.197333333333326,56.295125000000006
514,2022-03-18,327.77429166666667,6086.391124999999,3492.48375,78.98175702811245,30.633743228212634,0.0,55.427666666666674,58.18304166666667
514,2022-03-19,394.77233333333334,7073.546166666667,1925.3195833333332,95.12586345381526,31.746405125054704,0.0,60.766999999999996,58.41887499999999
514,2022-03-20,388.86770833333327,6884.411916666667,1977.9591666666668,93.70306224899598,32.130691398844526,0.0,55.60687500000001,58.69929166666666
514,2022-03-21,193.286125,3411.3854166666674,2015.1504166666666,46.57496987951807,32.22960098078432,0.0,47.80920833333334,58.448333333333345
514,2022-03-22,0.0,3.452625,1588.1529166666667,0.0,0.0,0.0,46.51766666666668,54.13970833333334
514,2022-03-23,0.0,3.569416666666667,3545.384583333334,0.0,0.0,0.0,35.206,52.93804166666667
514,2022-03-24,0.0,3.736041666666667,3233.2045833333336,0.0,0.0,0.0,40.564083333333336,53.188291666666665
514,2022-03-25,178.07287499999998,3969.848583333333,1705.2420833333329,42.909126506024094,25.51578100176491,0.0,85.49358333333333,53.335416666666674
514,2022-03-26,285.9555833333334,6121.5075,758.5541666666667,68.90495983935743,26.57206050189072,0.0,115.029875,53.332541666666664
514,2022-03-27,272.26295833333336,5876.453083333334,596.4442916666667,65.60553212851407,26.35471498465455,0.0,118.03275000000001,53.549291666666676
514,2022-03-28,149.65295833333334,3138.9646666666663,1281.4183333333333,36.06095381526105,27.119639808607104,0.0,94.22366666666665,53.44866666666667
514,2022-03-29,0.0,3.5380416666666665,2606.950833333333,0.0,0.0,0.0,61.81562499999999,52.08479166666667
514,2022-03-30,0.0,3.6937916666666664,3072.692208333334,0.0,0.0,0.0,56.254875,52.049708333333335
514,2022-03-31,0.0,3.6202916666666667,3555.3954166666676,0.0,0.0,0.0,56.62979166666667,52.883
514,2022-04-01,0.0,3.540166666666668,5416.05,0.0,0.0,0.0,50.76712499999999,54.666000000000004
514,2022-04-02,0.0,3.590708333333334,6011.954583333333,0.0,0.0,0.0,45.297958333333334,56.345125
514,2022-04-03,0.0,3.719416666666667,4986.92125,0.0,0.0,0.0,52.21066666666667,58.331583333333334
514,2022-04-04,159.04545833333336,3075.596708333334,3152.685833333333,38.32420682730924,29.41554657349848,0.0,56.17458333333334,58.70245833333333
514,2022-04-05,244.82775,5316.266083333333,1490.1970833333335,58.99463855421687,26.19624054589818,0.0,51.364583333333336,54.48175
514,2022-04-06,291.8965,6676.405166666666,1325.0704166666667,70.3365060240964,24.869739768389834,0.0,45.51800000000001,52.27937500000001
514,2022-04-07,352.4805416666666,7256.109916666667,4771.022499999999,84.9350702811245,27.63225526543517,0.0,41.62179166666667,52.899708333333336
514,2022-04-08,343.797125,7015.713,2439.693333333333,82.84268072289156,27.87503773375089,0.0,44.29762499999999,52.754250000000006
514,2022-04-09,291.83199999999994,6084.303833333334,1952.3766666666668,70.32096385542168,27.283938126802393,0.0,42.527375000000006,53.66633333333334
514,2022-04-10,296.0865416666666,6114.7045,1506.0591666666667,71.34615461847389,27.544077469547197,0.0,41.98908333333333,54.02429166666667
514,2022-04-11,102.21595833333333,2133.6165416666668,3504.6649999999995,24.630351405622488,27.251309297214327,0.0,46.10258333333332,53.654500000000006
514,2022-04-12,110.87745833333332,2407.412041666667,3228.73,26.717459839357428,26.19858716483509,0.0,39.81795833333333,52.228125
514,2022-04-13,320.33245833333336,6815.846249999999,2878.06875,77.18854417670684,26.734138853060426,0.0,38.30595833333333,51.66929166666668
514,2022-04-14,311.19170833333334,6679.837541666665,1859.4925,74.98595381526106,26.500078131058512,0.0,42.85329166666667,52.21666666666666
514,2022-04-15,363.2242916666667,7317.889333333332,7930.171666666666,87.52392570281125,28.234108930187286,0.0,69.24939130434782,53.05258333333333
514,2022-04-16,370.5691666666667,7406.358333333334,8465.612916666665,89.29377510040162,28.460963515207848,0.0,59.410666666666664,53.484625
514,2022-04-17,370.63112500000005,7206.822958333334,4993.567916666666,89.30870481927712,29.25385284052957,0.0,51.36420833333333,53.76316666666667
514,2022-04-18,386.7917500000001,7446.918333333332,4462.835,93.20283132530123,29.545112570054155,0.0,55.07366666666667,53.65070833333332
514,2022-04-19,337.4427916666667,7048.562333333332,3709.478333333334,81.31151606425703,27.23232042445189,0.0,54.96454166666668,51.99725
514,2022-04-20,296.3930833333333,6440.693374999999,1615.3083333333332,71.4200200803213,26.177036501049777,0.0,53.49362500000001,52.260041666666666
514,2022-04-21,296.2640416666666,6402.2697499999995,2753.1441666666665,71.38892570281125,26.322674449644296,0.0,58.09779166666667,52.322750000000006
514,2022-04-22,321.8510833333333,6631.089499999999,3294.7379166666665,77.55447791164659,27.609282693205156,0.0,56.11683333333334,52.76733333333334
514,2022-04-23,387.05916666666667,7401.673666666665,3793.684166666666,93.26726907630523,29.74626630241272,0.0,55.409416666666665,54.378458333333334
514,2022-04-24,389.9393333333333,7436.955041666665,2641.4119583333336,93.96128514056224,29.825444625528984,0.0,52.156,54.43379166666667
514,2022-04-25,389.7755416666666,7486.5741666666645,3585.187083333333,93.92181726907629,29.615324136536714,0.0,57.268583333333346,53.83075
514,2022-04-26,16.168041666666667,314.52383333333336,175.34320833333334,3.8959136546184743,29.24077624659781,0.0,54.076,53.996
514,2022-04-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-04-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-04-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-04-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2022-05-19,303.3845833333333,6445.485708333331,8541.76375,73.104718875502,26.774594131257302,0.0,68.03865217391304,53.13582608695652
514,2022-05-20,338.14787500000006,7234.728458333332,11910.084583333335,81.48141566265062,26.587007930377123,0.0,62.173750000000005,53.51429166666668
514,2022-05-21,321.9450416666666,6864.492916666667,5310.831249999999,77.57711847389557,26.6783101715715,0.0,64.03983333333333,52.62200000000001
514,2022-05-22,321.33225,6684.355666666666,3550.0445833333342,77.4294578313253,27.34511806223956,0.0,71.10587500000001,52.565625000000004
514,2022-05-23,308.3689583333334,6402.251666666666,2295.855833333333,74.30577309236949,27.398257925184836,0.0,75.14937499999998,53.02208333333332
514,2022-05-24,293.3485833333333,6349.164374999998,810.7937500000002,70.68640562248994,26.28164001284203,0.0,73.59370833333334,52.28062500000001
514,2022-05-25,298.00025000000005,6535.805708333333,1714.9295833333338,71.80728915662652,25.935972259018286,0.0,72.441125,51.64095833333334
514,2022-05-26,324.65316666666666,6856.394666666666,2799.472916666667,78.22967871485945,26.934497203032787,0.0,98.26804166666666,52.16279166666667
514,2022-05-27,330.75570833333336,6820.506833333336,3213.23625,79.70017068273093,27.5851746340568,0.0,119.14200000000001,52.87204166666667
514,2022-05-28,294.75641666666667,6107.108458333333,1455.3875000000005,71.02564257028112,27.454445284183848,0.0,130.69820833333335,53.77729166666666
514,2022-05-29,313.77458333333334,6410.515166666667,755.5570833333333,75.60833333333333,27.842605081236627,0.0,159.29600000000002,54.05112499999999
514,2022-05-30,296.1572499999999,6304.753583333334,1221.4424999999999,71.36319277108433,26.720174465449297,0.0,175.71625000000003,53.138208333333345
514,2022-05-31,291.0859166666667,6255.608875000001,1595.7895833333334,70.14118473895583,26.468945800881592,0.0,83.97616666666669,52.98233333333332
514,2022-06-01,221.0765833333334,4956.563291666667,2527.14,53.27146586345383,25.371557351214317,0.0,29.626749999999998,51.86354166666666
514,2022-06-02,272.9087916666667,6116.727625,2586.7408333333337,65.76115461847391,25.379521073528625,0.0,54.44425000000001,51.22708333333333
514,2022-06-03,296.35983333333337,6394.742874999999,3555.1645833333337,71.41200803212853,26.36217830120514,0.0,79.58104166666665,52.59833333333332
514,2022-06-04,310.50237500000003,6760.887625,2108.934166666667,74.81984939759036,26.124395312541026,0.0,81.86200000000001,52.50979166666667
514,2022-06-05,304.54254166666664,6792.166541666666,1294.7675,73.38374497991967,25.504961937453803,0.0,84.33466666666666,52.00870833333334
514,2022-06-06,246.35912499999998,5629.521625,1476.1187916666668,59.36364457831325,24.89328429763929,0.0,89.00433333333334,51.97628571428571
514,2022-06-07,284.61020833333345,6748.587291666667,1989.0004166666665,68.5807730923695,23.989579820188094,0.0,87.81775,51.888749999999995
514,2022-06-08,293.2216666666667,7104.398833333332,1105.6737499999997,70.65582329317269,23.47760337904578,0.0,87.95662500000002,51.534708333333334
514,2022-06-09,294.3990416666667,6777.08829166667,2662.3145833333338,70.9395281124498,24.71031525549226,0.0,91.56408333333333,52.251625
514,2022-06-10,98.42658333333333,2206.019333333334,4701.262083333334,23.717248995983933,25.379796378081494,0.0,88.03674999999998,53.01754166666665
514,2022-06-11,0.0,3.698958333333334,5330.977083333333,0.0,0.0,0.0,78.61129166666666,53.14529166666667
514,2022-06-12,0.0,3.5035833333333333,5436.537916666667,0.0,0.0,0.0,77.02920833333333,52.50591666666667
514,2022-06-13,0.0,10.572625,6772.042916666668,0.0,0.0,0.0,75.18908333333333,52.72720833333332
514,2022-06-14,0.02691666666666667,26.729583333333327,4961.889166666667,0.006485943775100402,0.5728146612419657,0.0,68.80933333333333,51.717291666666675
514,2022-06-15,0.0,3.7766249999999997,5959.574583333334,0.0,0.0,0.0,67.73866666666666,51.45195833333333
514,2022-06-16,0.0,3.7516666666666674,7409.530416666667,0.0,0.0,0.0,73.03704166666667,52.14137499999998
514,2022-06-17,0.0,3.7121666666666666,9358.790833333334,0.0,0.0,0.0,76.04595833333333,52.30191666666667
514,2022-06-18,0.0,3.744208333333333,8378.939166666667,0.0,0.0,0.0,73.47825,53.247749999999996
514,2022-06-19,0.0,3.856833333333334,5885.586666666667,0.0,0.0,0.0,72.74762499999999,52.739374999999995
514,2022-06-20,122.04725000000002,2664.6768749999997,3291.744999999999,29.408975903614465,26.05364451240141,0.0,69.65479166666667,53.499749999999985
514,2022-06-21,300.129375,6640.525291666668,1475.5829166666672,72.3203313253012,25.709350588084433,0.0,73.43158333333332,53.06412500000001
514,2022-06-22,297.0630416666666,6754.826083333333,2778.047083333333,71.58145582329315,25.016093399994965,0.0,83.00491666666666,51.98500000000001
514,2022-06-23,296.8921666666667,6526.645875000001,2144.6929166666664,71.54028112449801,25.875796548492154,0.0,90.31279166666666,52.598458333333326
514,2022-06-24,287.95075,6525.157625000001,2439.359999999999,69.38572289156627,25.102226547107097,0.0,104.74350000000003,52.292
514,2022-06-25,288.5503333333333,6753.126416666666,1165.2283333333332,69.53020080321284,24.305342121147824,0.0,111.16937500000002,52.16700000000001
514,2022-06-26,290.62662500000005,6900.226208333334,1396.841666666667,70.03051204819278,23.958361199016,0.0,111.40866666666666,51.87595833333333
514,2022-06-27,294.42283333333336,6907.104916666667,985.6008333333334,70.9452610441767,24.247137362909523,0.0,101.26158333333335,51.88662500000001
514,2022-06-28,291.30308333333335,6809.121916666667,954.7008333333334,70.1935140562249,24.33542913913574,0.0,89.30870833333334,51.367625
514,2022-06-29,292.4418333333333,6701.681166666665,1802.6295833333331,70.46791164658633,24.822228739934502,0.0,102.72704166666665,51.805333333333344
514,2022-06-30,296.5244166666667,6550.280958333334,1353.4683333333335,71.45166666666667,25.750494279582732,0.0,96.46279166666669,52.308625
514,2022-07-01,296.42116666666675,6419.966208333334,1450.6749999999995,71.4267871485944,26.26403859987434,0.0,87.98541666666667,52.61658333333333
514,2022-07-02,286.94083333333333,6256.090583333332,1696.7312499999998,69.14236947791164,26.09001716331891,0.0,83.00925,52.78383333333334
514,2022-07-03,296.62595833333336,6572.006875,653.6749999999998,71.4761345381526,25.674156439762463,0.0,81.75004166666668,52.30116666666667
514,2022-07-04,296.66599999999994,6718.001958333333,1391.45875,71.4857831325301,25.119598165245645,0.0,84.4581666666667,51.99929166666667
514,2022-07-05,311.3784166666667,6876.564666666666,3075.3250000000003,75.0309437751004,25.75739940891351,0.0,77.86245833333334,52.37162499999999
514,2022-07-06,311.6510833333334,7105.339416666666,5375.6033333333335,75.0966465863454,24.949902344371168,0.0,65.51716666666668,51.52766666666667
514,2022-07-07,297.2069583333334,6558.824625,9716.092875,71.61613453815262,25.776146560499193,0.0,62.237083333333345,51.665625
514,2022-07-08,296.17312499999997,6321.352541666668,9634.297083333335,71.36701807228916,26.65143967640205,0.0,61.82041666666667,52.743625
514,2022-07-09,290.86641666666674,6130.239416666666,4420.548333333333,70.08829317269078,26.989894211536125,0.0,59.13716666666667,53.39391666666666
514,2022-07-10,296.2479583333333,6292.7756666666655,2276.2316666666666,71.3850502008032,26.779234245483373,0.0,60.16020833333334,53.109249999999996
514,2022-07-11,296.389375,6418.545208333334,2652.672375,71.41912650602409,26.267035702567203,0.0,55.75,52.44445833333335
514,2022-07-12,296.7800416666667,6564.1296250000005,2452.6025000000004,71.51326305220886,25.718319108918507,0.0,56.17991666666665,51.82258333333334
514,2022-07-13,296.67591666666664,6448.500874999999,3445.8913749999992,71.48817269076305,26.170291959093866,0.0,52.15975,52.227666666666664
514,2022-07-14,296.4865416666667,6436.909250000001,5155.055,71.44254016064258,26.200684402179853,0.0,53.939625,52.53554166666667
514,2022-07-15,296.5797083333333,6433.587916666666,7347.274583333332,71.46498995983936,26.222447921048374,0.0,55.94054166666667,52.860625
514,2022-07-16,296.4519583333334,6704.798791666667,7422.478333333335,71.43420682730924,25.150904728347008,0.0,58.620125,51.95391666666666
514,2022-07-17,296.28641666666664,6817.801125000001,5597.835833333334,71.3943172690763,24.720226789233145,0.0,61.02312499999999,51.28791666666666
514,2022-07-18,296.05,6851.964083333333,3561.4362499999993,71.33734939759037,24.577348375622083,0.0,62.42849999999999,51.96099999999999
514,2022-07-19,295.95433333333335,6706.649999999999,2088.9883333333332,71.31429718875502,25.10175571178524,0.0,67.12995833333333,51.955916666666674
514,2022-07-20,288.14420833333327,6538.370208333334,2991.435833333333,69.43233935742971,25.06833129424847,0.0,62.41412500000001,52.07366666666666
514,2022-07-21,290.06070833333337,6419.043624999999,5633.051249999998,69.89414658634539,25.70417171612193,0.0,59.95308333333333,52.850125
514,2022-07-22,282.17362499999996,6177.432416666666,6835.166249999998,67.99364457831325,25.983248842099165,0.0,57.54,53.254791666666655
514,2022-07-23,282.01891666666666,6397.403708333334,8728.274166666666,67.95636546184738,25.076072692049788,0.0,60.22933333333336,52.45745833333333
514,2022-07-24,282.27970833333325,6749.730833333332,6478.101666666668,68.01920682730922,23.78911269033732,0.0,62.38758333333333,51.568375
514,2022-07-25,293.69362500000005,6733.499249999998,10207.8775,70.7695481927711,24.810684234872387,0.0,66.74945833333332,51.906041666666674
514,2022-07-26,288.83700000000005,6560.642541666664,10817.411708333333,69.59927710843375,25.043296057745778,0.0,65.63733333333333,52.13208333333335
514,2022-07-27,284.3314583333334,6468.451166666666,11998.911333333332,68.5136044176707,25.004009004310767,0.0,72.54587500000001,52.134083333333336
514,2022-07-28,282.8140416666667,6422.679291666666,10254.894999999999,68.14796184738955,25.047810536555048,0.0,77.57554166666667,52.01429166666667
514,2022-07-29,288.1109166666667,6413.273041666666,9771.633333333333,69.42431726907631,25.554360781531866,0.0,69.19308333333335,52.37233333333334
514,2022-07-30,296.388,6609.262541666666,8001.344999999998,71.4187951807229,25.50895397741078,0.0,67.58558333333333,52.35016666666667
514,2022-07-31,296.2054166666667,6736.646958333334,6690.544583333335,71.37479919678715,25.011183687674528,0.0,68.18925,52.080583333333344
514,2022-08-01,296.5914166666667,6888.770416666665,5948.27875,71.46781124497993,24.490739852844655,0.0,71.45508333333335,51.385375
514,2022-08-02,277.40337500000004,6646.00575,6381.285416666666,66.84418674698796,23.743025873723727,0.0,79.10858333333333,51.065125
514,2022-08-03,259.84408333333334,6106.344791666667,9575.659124999998,62.61303212851406,24.205638743353973,0.0,84.59391666666669,51.68133333333333
514,2022-08-04,204.3730833333333,4773.658833333333,12269.199125000001,49.24652610441767,24.353274143584645,0.0,87.00670833333335,52.179708333333345
514,2022-08-05,271.50675,6201.415416666667,9823.090416666668,65.42331325301205,24.904328971403505,0.0,91.08541666666666,52.405125
514,2022-08-06,271.6965,6281.7709583333335,8474.238749999999,65.46903614457833,24.602938689602418,0.0,89.5647916666667,52.21558333333334
514,2022-08-07,271.5902083333333,6488.701708333334,7270.490958333335,65.4434236947791,23.80900994547738,0.0,95.64391666666667,51.48045833333334
514,2022-08-08,273.5920416666666,6836.574833333333,3320.9612500000003,65.92579317269075,22.764070726750454,0.0,103.40866666666665,50.60041666666666
514,2022-08-09,295.8719166666667,7096.058250000001,2189.0587499999997,71.29443775100403,23.717647554150535,0.0,113.473875,50.68408333333333
514,2022-08-10,296.94224999999994,6944.7375,4232.839583333333,71.55234939759035,24.32210718907662,0.0,119.13100000000001,51.06358333333333
514,2022-08-11,296.51612499999993,6801.9601250000005,5789.786250000001,71.44966867469878,24.797007431858958,0.0,123.41850000000001,51.89654166666667
514,2022-08-12,290.1332083333333,6469.555666666666,7808.4091666666645,69.91161646586345,25.509857014952818,0.0,119.17725,53.083875
514,2022-08-13,140.83475,3082.807666666668,13134.147375000002,33.9360843373494,25.986538556357107,0.0,112.92229166666665,53.98141666666668
514,2022-08-14,0.0,3.350583333333334,15432.47991666667,0.0,0.0,0.0,94.83383333333335,54.05470833333333
514,2022-08-15,183.21083333333334,4204.592083333334,9672.340833333334,44.14718875502008,24.78633526445606,0.0,123.967,52.951666666666675
514,2022-08-16,284.62220833333333,6405.248333333333,6848.698333333334,68.58366465863453,25.276553082944915,0.0,152.769625,52.459333333333326
514,2022-08-17,296.4017916666666,6707.738666666668,7036.670416666667,71.42211847389557,25.135627301280593,0.0,127.53641666666664,51.86654166666667
514,2022-08-18,292.8733333333334,6560.499208333332,8776.17625,70.57188755020081,25.39381671334239,0.0,109.38287500000001,52.525375
514,2022-08-19,250.81249999999997,5602.309708333333,8071.021249999999,60.43674698795179,25.46637330750331,0.0,125.98291666666667,52.748625
514,2022-08-20,288.2855,6512.267958333334,9461.562041666666,69.46638554216868,25.181150862630542,0.0,155.96000000000004,52.826166666666666
514,2022-08-21,288.22525,6490.522666666665,8485.610833333334,69.45186746987952,25.260235288960814,0.0,142.11791666666667,52.77454166666667
514,2022-08-22,296.23095833333326,6806.864124999997,3782.9233333333336,71.38095381526102,24.755311751617754,0.0,153.4735416666667,52.36020833333333
514,2022-08-23,288.4625833333333,6938.6889999999985,1067.1004166666667,69.5090562248996,23.648146331309054,0.0,151.13858333333332,51.52658333333333
514,2022-08-24,264.9434166666667,6424.376375000001,1888.779166666667,63.841787148594385,23.45887570250306,0.0,150.38612500000002,51.756875000000015
514,2022-08-25,247.38225,5910.079458333334,2516.625,59.61018072289157,23.8100470335611,0.0,154.55108333333334,52.00829166666667
514,2022-08-26,209.56125,4916.902666666668,3109.041666666666,50.49668674698795,24.244007346969376,0.0,154.38520833333334,52.639624999999995
514,2022-08-27,272.12404166666664,6270.792208333332,1856.4229166666664,65.57205823293172,24.684795885228386,0.0,155.98708333333335,52.36508333333333
514,2022-08-28,268.5974166666667,6412.756583333333,761.7633333333333,64.72226907630521,23.825504969939754,0.0,148.48733333333334,51.984624999999994
514,2022-08-29,249.6197916666667,5992.5988333333335,1046.1779166666668,60.14934738955824,23.69457093805499,0.0,147.92425,51.90120833333334
514,2022-08-30,294.56741666666665,6908.918916666668,3557.2525,70.98010040160642,24.25267506174918,0.0,157.08720833333336,51.697416666666676
514,2022-08-31,308.38383333333337,6884.019749999999,6218.43375,74.30935742971889,25.482059934693126,0.0,153.07741666666666,52.153124999999996
514,2022-09-01,307.1553333333333,6823.051833333332,3095.5899999999997,74.01333333333334,25.607337651684425,0.0,160.7302083333333,52.71258333333335
514,2022-09-02,318.69066666666663,7074.545541666666,2492.612916666667,76.79293172690763,25.624525724590168,0.0,167.98958333333334,53.21574999999999
514,2022-09-03,297.12533333333334,6709.474875,2689.31125,71.59646586345382,25.190465263912,0.0,161.70054166666668,53.13333333333333
514,2022-09-04,296.8445,6804.470208333333,1184.3495833333332,71.52879518072288,24.81531129490028,0.0,160.6749583333333,52.53162499999999
514,2022-09-05,296.7007083333333,6745.267041666666,1580.8487499999999,71.49414658634538,25.020989069976014,0.0,160.740125,52.96687500000001
514,2022-09-06,296.6583333333334,6885.438875,1625.8179166666666,71.48393574297191,24.508118026261783,0.0,174.87295833333334,52.54029166666667
514,2022-09-07,288.15262499999994,6777.2742916666675,1087.4895833333335,69.4343674698795,24.18535994463801,0.0,191.1037916666667,52.004625
514,2022-09-08,157.27675,3700.1535416666666,4048.8987500000003,37.89801204819277,24.178525823562392,0.0,178.9785416666667,51.984708333333344
514,2022-09-09,0.0,1.9850000000000003,6533.337500000001,0.0,0.0,0.0,172.65925000000001,52.25954166666666
514,2022-09-10,0.0,1.3927916666666669,6588.182916666668,0.0,0.0,0.0,162.89025,52.22741666666667
514,2022-09-11,0.0,1.4954999999999998,3051.300833333334,0.0,0.0,0.0,163.17066666666665,52.28195833333334
514,2022-09-12,0.0,1.7775833333333333,3434.332083333334,0.0,0.0,0.0,178.63704166666665,52.431041666666665
514,2022-09-13,0.0,2.192625,3421.911249999999,0.0,0.0,0.0,175.54616666666666,52.012416666666674
514,2022-09-14,0.7842083333333333,89.09037499999998,4492.852916666668,0.18896586345381525,5.007093530336783,0.0,173.80516666666665,52.469625
514,2022-09-15,0.0,3.0250000000000004,5643.440416666668,0.0,0.0,0.0,135.59229166666665,52.733291666666666
514,2022-09-16,0.0,3.141208333333333,6559.090416666669,0.0,0.0,0.0,120.44337499999996,53.03241666666667
514,2022-09-17,0.0,3.1483749999999997,5822.872916666666,0.0,0.0,0.0,114.24112500000003,52.96525
514,2022-09-18,0.0,3.2636249999999998,5233.484166666666,0.0,0.0,0.0,108.87495833333332,52.44050000000001
514,2022-09-19,212.23512499999995,4485.630458333333,4529.7011250000005,51.140993975903605,26.91403465479039,0.0,140.66191666666666,52.27937500000001
514,2022-09-20,393.5197083333333,8197.603041666667,5158.914708333333,94.82402610441767,27.306412165341985,0.0,129.36112500000002,51.88466666666665
514,2022-09-21,341.09649999999993,7306.847083333333,2779.4804166666668,82.19192771084336,26.55414255567252,0.0,137.97925,52.390875
514,2022-09-22,329.36062499999997,7041.965416666666,1562.538333333333,79.36400602409638,26.604973342255246,0.0,140.04824999999997,52.85120833333334
514,2022-09-23,346.10512500000004,7296.026916666667,1239.3379166666666,83.39882530120482,26.98401941031308,0.0,122.95754166666667,53.57537500000001
514,2022-09-24,345.90995833333324,7398.108249999997,522.6291666666667,83.351797188755,26.596679581154348,0.0,124.92020833333335,52.89875
514,2022-09-25,347.60812500000014,7380.82975,338.97333333333336,83.76099397590365,26.789818372046863,0.0,126.40100000000001,53.858374999999995
514,2022-09-26,346.4570416666667,7160.809125000001,1102.8829166666667,83.48362449799198,27.52151473777142,0.0,119.9961666666667,54.458208333333324
514,2022-09-27,377.88533333333334,7937.696791666666,2839.8137499999993,91.05670682730923,27.080119009262916,0.0,103.499375,53.24224999999999
514,2022-09-28,356.29133333333334,7627.636875,2448.982083333334,85.85333333333334,26.570534242661854,0.0,107.28100000000002,52.592749999999995
514,2022-09-29,345.6276666666667,7375.127208333335,1671.592083333334,83.28377510040161,26.65778259391567,0.0,117.25720833333332,53.059124999999995
514,2022-09-30,345.8059583333333,7330.249333333334,1067.4466666666667,83.32673694779116,26.83482471336733,0.0,125.52066666666666,53.53891666666666
514,2022-10-01,313.1571250000001,6715.994208333333,1902.7562500000001,75.45954819277111,26.52387803577929,0.0,133.66566666666665,53.76349999999999
514,2022-10-02,353.4364166666667,7325.227750000001,465.7629166666668,85.1654016064257,27.445756210636436,0.0,142.99933333333328,54.203624999999995
514,2022-10-03,379.91654166666666,7751.088250000001,388.18208333333337,91.54615461847388,27.881142081529287,0.0,159.55104166666666,54.392875
514,2022-10-04,142.19358333333335,3081.8419583333325,3365.7329166666677,34.263514056224906,26.245489249505066,0.0,157.01495833333334,52.78700000000001
514,2022-10-05,215.7262083333333,4778.01675,2955.8962499999993,51.98221887550199,25.682676431306174,0.0,148.42433333333335,52.714708333333334
514,2022-10-06,393.8340416666667,8326.783,2361.6841666666674,94.89976907630522,26.90425950831058,0.0,140.63054166666663,52.21520833333333
514,2022-10-07,393.87370833333324,8221.819166666666,5325.569583333333,94.90932730923693,27.250477039431892,0.0,146.93470833333333,52.98170833333332
514,2022-10-08,393.846875,8006.149458333334,6049.537083333334,94.90286144578313,27.982644078168928,0.0,134.73916666666668,53.336541666666676
514,2022-10-09,381.2287916666667,7733.05025,5713.864166666667,91.86235943775102,28.042704665780356,0.0,138.3792916666667,53.46216666666667
514,2022-10-10,325.72358333333335,6662.1817083333335,5464.894583333332,78.48761044176706,27.811074474450137,0.0,142.90083333333337,53.33895833333333
514,2022-10-11,164.01816666666664,3625.7378749999993,4162.790416666667,39.522449799196785,25.73241742474895,0.0,138.59262499999997,52.32558333333333
514,2022-10-12,393.4499166666667,8308.705166666667,5422.183749999999,94.80720883534137,26.936498901791044,0.0,129.40425000000002,52.06945833333333
514,2022-10-13,392.27720833333336,8323.942874999999,4279.14125,94.52462851405623,26.807049899047332,0.0,130.46029166666665,52.10320833333333
514,2022-10-14,393.54758333333325,8250.042166666664,2307.072208333333,94.83074297188753,27.134768420611238,0.0,128.02545833333332,52.97304166666666
514,2022-10-15,393.71004166666665,8091.469166666666,2985.166666666666,94.86988955823293,27.677964378910865,0.0,119.96833333333332,53.361791666666676
514,2022-10-16,393.75687500000004,8024.727583333334,2478.9925,94.88117469879519,27.911481530458182,0.0,123.62791666666665,53.67604166666667
514,2022-10-17,393.8800833333334,8061.958374999999,2237.015708333334,94.91086345381528,27.79127729447141,0.0,129.24641666666668,53.48887500000001
514,2022-10-18,391.49741666666665,8301.092541666667,3736.272916666667,94.33672690763052,26.82740607890832,0.0,117.48524999999997,52.18475
514,2022-10-19,392.1065833333334,8207.109333333334,2779.9225000000006,94.4835140562249,27.176839708172256,0.0,114.81979166666666,52.07895833333334
514,2022-10-20,393.82762499999995,8159.732500000001,3050.578749999999,94.89822289156626,27.45461088185182,0.0,122.48674999999999,52.448708333333336
514,2022-10-21,393.6371666666666,8021.226999999999,2536.234166666667,94.85232931726905,27.915173281954104,0.0,128.1665416666667,53.07579166666667
514,2022-10-22,393.78245833333335,8036.590750000002,936.6616666666667,94.88733935742972,27.872090958712114,0.0,121.55954166666668,52.849958333333326
514,2022-10-23,379.808,7811.691208333333,1797.5591666666667,91.52,27.656936878942705,0.0,125.09300000000002,52.96141666666666
514,2022-10-24,371.108,7613.2339999999995,1440.983333333333,89.42361445783133,27.72784872587217,0.0,132.60329166666668,53.294083333333326
514,2022-10-25,374.991,7959.91475,1678.6020833333332,90.35927710843373,26.797696608496967,0.0,123.92433333333331,52.266999999999996
514,2022-10-26,393.54908333333333,8136.902833333334,3915.9795833333337,94.83110441767069,27.512167895836914,0.0,115.64029166666661,52.58695833333332
514,2022-10-27,377.40337500000004,7660.8625416666655,6019.656250000001,90.94057228915663,28.02290455479119,0.0,125.95317391304344,53.50626086956521
514,2022-10-28,393.71804166666675,7936.308166666665,6602.504583333335,94.87181726907633,28.21966351752541,0.0,127.52883333333334,53.88233333333335
514,2022-10-29,393.61283333333336,8080.2305000000015,5437.337375000001,94.84646586345382,27.709617940698323,0.0,122.02466666666665,53.071041666666666
514,2022-10-30,361.9207083333334,7574.814916666666,3956.559291666667,87.2098092369478,27.178560161336108,0.0,121.87925,52.86204166666667
514,2022-10-31,368.639375,7647.363083333334,2295.2400000000002,88.82876506024095,27.42047973845712,0.0,132.98316666666668,53.08766666666668
514,2022-11-01,378.6374583333333,8049.403833333333,2920.7875,91.23794176706826,26.757460801841717,0.0,125.130875,51.93833333333334
514,2022-11-02,390.35279166666686,8117.132624999998,4875.849999999999,94.06091365461852,27.355186852047076,0.0,123.43783333333334,52.05554166666666
514,2022-11-03,370.10212500000006,7686.101083333334,3014.5270833333325,89.18123493975905,27.390535611613142,0.0,129.40273913043478,52.733521739130445
514,2022-11-04,390.0072916666666,8059.708333333333,1195.0691666666664,93.97766064257027,27.525704227475835,0.0,131.34845833333335,52.73645833333333
514,2022-11-05,399.0,8115.0,1562.8787499999999,96.14457831325302,27.968515095502156,0.0,130.95266666666666,51.580875
514,2022-11-06,382.09791666666666,7776.875,3219.0043750000004,92.07178714859438,27.948248055577878,0.0,137.22178260869566,52.17565217391303
514,2022-11-07,393.69341666666674,8030.460666666666,4124.504583333333,94.86588353413656,27.88706000932893,0.0,152.20287499999998,52.85745833333334
514,2022-11-08,300.6743333333334,6173.9882916666675,2398.5741666666668,72.45164658634539,27.70228500572801,0.0,160.73218181818186,53.67381818181818
