ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency,H2S Into Scrubber,H2S Into Generator,Scrubber CH4
514,2022-11-09,360.9784583333333,7259.399416666666,1689.6179166666668,86.9827610441767,28.285615369757842,0.0,161.3805,53.637
514,2022-11-10,387.8026250000001,7632.6430833333325,1513.7537499999996,93.44641566265062,28.90152958099913,0.0,139.73816666666667,54.24458333333333
514,2022-11-11,371.05545833333343,7414.639583333334,1572.58125,89.41095381526107,28.46648321109487,0.0,103.60070833333333,54.24966666666666
514,2022-11-12,370.80429166666676,7497.864208333335,1751.027916666667,89.35043172690766,28.131456556472006,0.0,100.46666666666668,47.333333333333336
514,2022-11-13,385.13975,7883.234291666668,2967.187916666667,92.80475903614457,27.79066556771698,0.0,76.54100000000001,3.2754166666666666
514,2022-11-14,384.8455833333333,7836.560333333334,2495.295416666667,92.73387550200803,27.934831951072976,0.0,71.6845,14.302791666666664
514,2022-11-15,350.22562500000004,7235.111875,2120.366375,84.3917168674699,27.535166439634356,0.0,84.94408333333332,14.529625000000001
514,2022-11-16,393.4609166666666,8182.538083333333,2246.06375,94.80985943775099,27.352599216099648,0.0,76.696875,4.2125416666666675
514,2022-11-17,154.68354166666668,3231.047624999999,3234.6633333333334,37.273142570281124,27.232391728690658,0.0,76.72679166666666,0.0
514,2022-11-18,0.0,0.22716666666666663,3155.2862499999997,0.0,0.0,0.0,76.16029166666667,0.0
514,2022-11-19,0.0,0.301625,2582.8725,0.0,0.0,0.0,84.921375,0.0
514,2022-11-20,0.0,0.34333333333333327,1666.4804166666665,0.0,0.0,0.0,84.43316666666666,0.0
514,2022-11-21,0.0,0.40474999999999994,1794.1245833333332,0.0,0.0,0.0,81.10933333333334,0.0
514,2022-11-22,0.0,0.411,1565.2941666666666,0.0,0.0,0.0,77.92329166666666,1.0872916666666665
514,2022-11-23,0.0,0.42987499999999995,2056.3504166666667,0.0,0.0,0.0,37.97950000000001,1.26075
514,2022-11-24,0.0,0.4265833333333333,3440.5734583333337,0.0,0.0,0.0,0.0,0.0
514,2022-11-25,0.0,0.4340416666666667,3106.0679166666655,0.0,0.0,0.0,0.0,0.0
514,2022-11-26,0.0,0.4150833333333334,1850.1849999999997,0.0,0.0,0.0,0.0,0.0
514,2022-11-27,0.0,0.41983333333333334,1372.4929166666668,0.0,0.0,0.0,0.0,0.0
514,2022-11-28,0.0,0.42858333333333337,1675.27625,0.0,0.0,0.0,0.0,0.0
514,2022-11-29,0.0,0.4406249999999999,2430.424583333333,0.0,0.0,0.0,0.0,0.0
514,2022-11-30,0.0,0.38970833333333327,3915.287083333334,0.0,0.0,0.0,0.0,0.0
514,2022-12-01,0.0,94.33720833333335,5603.99625,0.0,0.0,0.0,0.0,0.0
514,2022-12-02,0.0,0.21512499999999998,3338.992791666666,0.0,0.0,0.0,0.0,0.0
514,2022-12-03,0.0,0.22808333333333333,2257.0222083333333,0.0,0.0,0.0,0.0,0.0
514,2022-12-04,0.0,0.23529166666666665,1955.4199999999994,0.0,0.0,0.0,0.0,0.0
514,2022-12-05,0.0,0.26766666666666666,1761.107083333333,0.0,0.0,0.0,0.0,0.0
514,2022-12-06,0.0,0.2374166666666667,2178.922375,0.0,0.0,0.0,0.0,0.0
514,2022-12-07,0.0,0.28695833333333337,2610.8787500000003,0.0,0.0,0.0,0.0,0.0
514,2022-12-08,0.0,0.2900833333333333,2826.6316666666667,0.0,0.0,0.0,0.0,0.0
514,2022-12-09,0.0,0.28891666666666665,4110.5625,0.0,0.0,0.0,0.0,0.0
514,2022-12-10,0.0,0.28029166666666666,3282.651666666666,0.0,0.0,0.0,0.0,0.0
514,2022-12-11,277.4134583333333,5684.363999999999,4072.180833333334,66.84661646586345,27.76071733183832,0.0,0.0,0.0
514,2022-12-12,204.08058333333335,4022.315666666667,4754.632625,49.17604417670683,28.86094680438502,0.0,0.0,0.0
514,2022-12-13,326.34150000000005,6558.517208333334,3315.3655833333337,78.63650602409639,28.304251914461897,0.0,0.0,0.0
514,2022-12-14,353.31429166666675,7251.670000000001,3579.2224999999994,85.13597389558234,27.714574193676157,0.0,0.0,0.0
514,2022-12-15,393.88866666666667,8105.702624999998,3186.958333333334,94.91293172690763,27.641897758643996,0.0,27.97566666666667,21.357499999999998
514,2022-12-16,393.8614583333333,8055.141750000002,4103.0216666666665,94.90637550200802,27.81348027988182,0.0,82.38033333333333,53.13270833333333
514,2022-12-17,394.90512500000006,8044.191999999999,4052.7983333333336,95.15786144578315,27.92514134473254,0.0,85.51549999999999,53.00037499999999
514,2022-12-18,394.39962499999996,8107.101916666666,3808.5088749999995,95.03605421686746,27.672978045699704,0.0,83.88579166666665,52.81154166666667
514,2022-12-19,393.2655833333333,7990.898166666667,4323.724583333334,94.76279116465864,27.99467193637049,0.0,99.20875,53.35754166666666
514,2022-12-20,392.0727083333333,8003.445374999999,3716.15,94.47535140562248,27.866002095413535,0.0,103.51370833333334,53.287291666666675
514,2022-12-21,386.74516666666676,8051.306708333333,3172.4617916666666,93.19160642570283,27.3239550143899,0.0,95.95191666666666,52.32887499999999
514,2022-12-22,382.7369999999999,7969.6348333333335,3798.339166666667,92.2257831325301,27.31788445179493,0.0,95.29320833333334,52.70779166666667
514,2022-12-23,361.7829583333334,7377.8377083333335,4164.40875,87.17661646586346,27.89356641709509,0.0,92.055,53.292541666666665
514,2022-12-24,321.9915416666667,6699.92725,2302.5958333333333,77.5883232931727,27.33753891900676,0.0,81.37416666666667,53.231875
514,2022-12-25,321.48775000000006,6571.235958333335,558.9108333333334,77.4669277108434,27.829307852873924,0.0,82.52133333333332,53.778
514,2022-12-26,135.33287499999997,2748.1474166666667,1924.2937499999998,32.6103313253012,28.012271077221744,0.0,87.01441666666666,55.348458333333326
514,2022-12-27,0.0,0.17287500000000003,3365.0979166666675,0.0,0.0,0.0,77.14279166666667,56.606
514,2022-12-28,193.18912500000002,3938.8769583333337,2989.099166666667,46.551596385542176,27.899427958775096,0.0,55.904875,53.53533333333334
514,2022-12-29,328.76695833333343,6626.792125000001,2062.22625,79.22095381526107,28.220834646840704,0.0,60.796124999999996,53.217375000000004
514,2022-12-30,345.47987500000005,6768.732166666666,1625.2924999999998,83.24816265060242,29.033571436556333,0.0,54.59341666666666,53.94408333333334
514,2022-12-31,345.53887499999996,6781.263208333334,1083.7508333333337,83.26237951807228,28.984869636229337,0.0,64.49750000000002,54.00999999999999
514,2023-01-01,338.98545833333327,6677.954291666668,549.5837499999999,81.68324297188752,28.8750446309438,0.0,83.10645833333334,54.00966666666667
514,2023-01-02,346.4827499999999,6817.149916666666,555.1245833333332,83.48981927710841,28.91104641004728,0.0,81.75016666666666,53.817125
514,2023-01-03,334.7810833333333,6904.181208333334,514.18125,80.67014056224899,27.582508891798806,0.0,70.12833333333333,52.365791666666674
514,2023-01-04,168.98441666666668,3579.688250000001,3787.751666666667,40.71913654618474,26.852609026467285,0.0,67.430625,52.391
514,2023-01-05,140.32116666666667,2924.2227500000004,3598.6525,33.81232931726908,27.295922300112814,0.0,67.03716666666668,53.60162499999999
514,2023-01-06,299.40204166666666,5991.458125000001,797.9945833333335,72.1450702811245,28.42544466052753,0.0,64.80554166666667,54.17583333333334
514,2023-01-07,182.89358333333334,3495.471499999999,3273.025833333333,44.07074297188755,29.76307106288173,0.0,78.43025,53.993958333333325
514,2023-01-08,0.0,2.0620416666666666,3532.3562500000003,0.0,0.0,0.0,69.87725,54.09250000000001
514,2023-01-09,0.0,1.046833333333333,3510.7000000000003,0.0,0.0,0.0,69.92758333333333,54.372250000000015
514,2023-01-10,0.0,0.0,2375.8925000000004,0.0,0.0,0.0,61.09674999999999,53.709749999999985
514,2023-01-11,0.0,0.0,4178.768625000001,0.0,0.0,0.0,63.37566666666668,52.98804166666665
514,2023-01-12,0.0,0.0,5386.219583333334,0.0,0.0,0.0,72.00816666666668,53.327416666666664
514,2023-01-13,0.0,0.0,6707.035833333334,0.0,0.0,0.0,87.41829166666668,54.00041666666667
514,2023-01-14,0.0,0.0,6072.080416666667,0.0,0.0,0.0,89.64133333333332,54.290833333333325
514,2023-01-15,0.0,0.0,5904.747916666668,0.0,0.0,0.0,85.28379166666669,55.156000000000006
514,2023-01-16,0.0,0.0,5355.871666666667,0.0,0.0,0.0,91.99566666666665,55.614749999999994
514,2023-01-17,0.0,0.0,3411.1104166666664,0.0,0.0,0.0,81.188125,53.404333333333334
514,2023-01-18,0.0,0.0,4316.045416666667,0.0,0.0,0.0,54.71791666666667,52.24608333333333
514,2023-01-19,0.0,0.0,5490.918750000001,0.0,0.0,0.0,47.30025,52.087916666666665
514,2023-01-20,0.0,0.0,5119.420000000001,0.0,0.0,0.0,51.26420833333332,52.93958333333333
514,2023-01-21,0.0,0.0,4769.5337500000005,0.0,0.0,0.0,49.605500000000006,53.09041666666667
514,2023-01-22,0.0,0.0,5187.233333333334,0.0,0.0,0.0,48.583333333333336,54.020083333333325
514,2023-01-23,0.0,0.0,4960.2908333333335,0.0,0.0,0.0,51.91229166666667,54.03958333333333
514,2023-01-24,0.0,0.0,5058.9615416666675,0.0,0.0,0.0,52.14675,53.06841666666666
514,2023-01-25,0.0,0.0,5582.460416666666,0.0,0.0,0.0,61.62725,52.63958333333334
514,2023-01-26,0.0,0.0,245.99320833333334,0.0,0.0,0.0,73.165,52.932
514,2023-01-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-01-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-01-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-01-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-01-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-02-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-03-24,0.0,0.0,6806.693333333335,0.0,0.0,0.0,88.83382608695652,53.19234782608696
514,2023-03-25,0.0,0.0,4099.335416666666,0.0,0.0,0.0,93.70329166666666,54.475125
514,2023-03-26,0.0,0.0,1499.3241666666665,0.0,0.0,0.0,98.98654545454548,54.942125000000004
514,2023-03-27,0.0,0.0,1431.7020833333333,0.0,0.0,0.0,161.99781818181816,54.39629166666668
514,2023-03-28,0.0,0.0,1959.9462499999997,0.0,0.0,0.0,112.18009523809522,52.959583333333335
514,2023-03-29,0.0,0.0,2596.43875,0.0,0.0,0.0,93.05658333333334,52.379375
514,2023-03-30,0.0,0.0,2801.2062499999997,0.0,0.0,0.0,91.0807083333333,52.65404166666665
514,2023-03-31,0.0,0.0,3952.8437500000005,0.0,0.0,0.0,88.42508333333332,53.41474999999999
514,2023-04-01,0.0,0.0,3981.3395833333343,0.0,0.0,0.0,93.77974999999999,53.29320833333335
514,2023-04-02,0.0,0.0,3026.51625,0.0,0.0,0.0,86.70070833333334,54.03695833333333
514,2023-04-03,0.0,0.0,3383.513333333334,0.0,0.0,0.0,88.15666666666665,53.62945833333334
514,2023-04-04,0.0,0.0,4161.654583333334,0.0,0.0,0.0,109.61062500000001,52.33904166666665
514,2023-04-05,0.0,0.0,5615.7025,0.0,0.0,0.0,105.63920833333333,51.97729166666665
514,2023-04-06,0.0,0.0,5947.535,0.0,0.0,0.0,116.28195833333335,52.20729166666667
514,2023-04-07,0.0,0.0,5757.349999999999,0.0,0.0,0.0,105.25487500000001,52.614250000000006
514,2023-04-08,0.0,0.0,3495.4112499999997,0.0,0.0,0.0,98.60483333333332,52.920291666666664
514,2023-04-09,0.0,0.0,8056.39375,0.0,0.0,0.0,86.17545833333337,53.59425000000001
514,2023-04-10,0.0,0.0,6494.31625,0.0,0.0,0.0,84.51525,53.39337500000001
514,2023-04-11,0.0,0.0,4698.668458333334,0.0,0.0,0.0,87.47516666666667,52.11433333333333
514,2023-04-12,0.0,0.0,6288.045416666667,0.0,0.0,0.0,94.24895833333335,51.999833333333335
514,2023-04-13,0.0,0.0,5827.938333333335,0.0,0.0,0.0,105.22283333333333,52.15108333333333
514,2023-04-14,0.0,0.0,3764.9351250000004,0.0,0.0,0.0,103.47245833333335,52.43929166666666
514,2023-04-15,0.0,0.0,1681.6049999999996,0.0,0.0,0.0,90.55341666666668,52.98354166666667
514,2023-04-16,0.0,0.0,1159.7233333333336,0.0,0.0,0.0,91.38283333333332,52.97204166666668
514,2023-04-17,0.0,0.0,2018.6226250000002,0.0,0.0,0.0,94.58745833333332,52.91383333333335
514,2023-04-18,0.0,0.0,4758.446541666667,0.0,0.0,0.0,89.88666666666667,51.73683333333333
514,2023-04-19,0.0,0.0,7066.729166666669,0.0,0.0,0.0,114.22666666666667,52.231625
514,2023-04-20,0.0,0.0,10180.332541666668,0.0,0.0,0.0,127.04516666666665,52.94454166666666
514,2023-04-21,0.0,0.0,6296.602916666666,0.0,0.0,0.0,152.23120833333334,53.928666666666665
514,2023-04-22,0.0,0.0,10497.407500000001,0.0,0.0,0.0,150.5502083333333,54.955583333333344
514,2023-04-23,0.0,0.0,17642.11925,0.0,0.0,0.0,148.97641666666667,58.09170833333334
514,2023-04-24,0.0,0.0,10423.150833333331,0.0,0.0,0.0,137.60795833333336,55.59187500000001
514,2023-04-25,0.0,0.0,7920.610833333332,0.0,0.0,0.0,114.96616666666665,52.74095833333334
514,2023-04-26,0.0,0.0,11604.442916666667,0.0,0.0,0.0,110.81179166666669,52.872083333333336
514,2023-04-27,0.0,0.0,15443.310791666665,0.0,0.0,0.0,96.63279166666665,53.54641666666666
514,2023-04-28,0.0,0.0,11528.322458333334,0.0,0.0,0.0,99.64375000000001,53.83087499999999
514,2023-04-29,0.0,0.0,7701.820000000001,0.0,0.0,0.0,144.73700000000005,53.76191666666668
514,2023-04-30,0.0,0.0,7045.0925,0.0,0.0,0.0,162.20587500000002,53.51570833333334
514,2023-05-01,0.0,0.0,6704.140416666668,0.0,0.0,0.0,123.34925,53.582166666666666
514,2023-05-02,0.0,0.0,7455.246666666666,0.0,0.0,0.0,125.286,52.579333333333345
514,2023-05-03,0.0,0.0,9927.100125000003,0.0,0.0,0.0,129.30145833333333,53.78008333333333
514,2023-05-04,0.0,0.0,8957.593333333332,0.0,0.0,0.0,133.35329166666668,53.60604166666667
514,2023-05-05,0.0,0.0,8977.124583333336,0.0,0.0,0.0,141.98629166666663,53.07204166666666
514,2023-05-06,0.0,0.0,8094.261666666666,0.0,0.0,0.0,148.82949999999997,52.9385
514,2023-05-07,0.0,0.0,6977.6920833333315,0.0,0.0,0.0,153.23404166666668,52.99625
514,2023-05-08,0.0,0.0,3080.773749999999,0.0,0.0,0.0,89.86354166666666,54.81008333333333
514,2023-05-09,0.0,0.0,5498.285,0.0,0.0,0.0,90.64216666666665,53.55975
514,2023-05-10,0.0,0.0,14205.47666666667,0.0,0.0,0.0,96.914625,53.068083333333334
514,2023-05-11,0.0,0.0,11765.559083333334,0.0,0.0,0.0,104.69016666666668,52.65212499999999
514,2023-05-12,0.0,0.0,4891.494708333334,0.0,0.0,0.0,141.93375,53.049625
514,2023-05-13,0.0,0.0,4625.41125,0.0,0.0,0.0,162.031625,53.87133333333333
514,2023-05-14,0.0,0.0,4096.299583333334,0.0,0.0,0.0,144.58575,54.29508333333333
514,2023-05-15,0.0,0.0,6107.072499999999,0.0,0.0,0.0,157.07358333333332,53.899458333333314
514,2023-05-16,0.0,0.0,8761.597500000002,0.0,0.0,0.0,160.35983333333334,52.89341666666667
514,2023-05-17,0.0,0.0,8192.148333333334,0.0,0.0,0.0,136.45387499999998,52.88041666666668
514,2023-05-18,0.0,0.0,8790.942375,0.0,0.0,0.0,122.54316666666666,54.14529166666667
514,2023-05-19,0.0,0.0,9862.855000000001,0.0,0.0,0.0,139.9632083333333,54.18254166666666
514,2023-05-20,0.0,0.0,6390.317916666666,0.0,0.0,0.0,144.25929166666666,54.39725000000001
514,2023-05-21,0.0,0.0,3350.499583333333,0.0,0.0,0.0,152.37916666666666,54.23941666666667
514,2023-05-22,0.0,0.0,5193.655833333334,0.0,0.0,0.0,170.72424999999998,54.279333333333334
514,2023-05-23,0.0,0.0,6419.909875,0.0,0.0,0.0,173.32941666666662,52.54233333333334
514,2023-05-24,0.0,0.0,9009.132958333334,0.0,0.0,0.0,185.84933333333333,52.273625
514,2023-05-25,0.0,0.0,7791.697916666667,0.0,0.0,0.0,174.83875,52.637875
514,2023-05-26,0.0,0.0,7073.4904166666665,0.0,0.0,0.0,186.8830833333334,53.027791666666666
514,2023-05-27,0.0,0.0,2166.824875,0.0,0.0,0.0,209.97,54.374833333333335
514,2023-05-28,0.0,0.0,4510.107500000001,0.0,0.0,0.0,206.1605833333333,54.34195833333333
514,2023-05-29,0.0,0.0,6637.629583333332,0.0,0.0,0.0,160.0410416666667,54.36754166666666
514,2023-05-30,0.0,0.0,3999.047916666668,0.0,0.0,0.0,137.67849999999999,54.736333333333334
514,2023-05-31,0.0,0.0,9872.122083333334,0.0,0.0,0.0,140.82541666666665,53.669958333333334
514,2023-06-01,0.0,0.0,12261.170750000005,0.0,0.0,0.0,144.29020833333337,52.07012500000001
514,2023-06-02,0.0,0.0,8132.02875,0.0,0.0,0.0,152.446125,52.263875000000006
514,2023-06-03,0.0,0.0,8446.1975,0.0,0.0,0.0,138.5785,52.741541666666656
514,2023-06-04,0.0,0.0,8054.60125,0.0,0.0,0.0,142.93633333333335,52.95329166666667
514,2023-06-05,0.0,0.0,6069.791666666668,0.0,0.0,0.0,151.11008333333334,52.57366666666667
514,2023-06-06,0.0,0.0,5035.829166666667,0.0,0.0,0.0,150.2215416666667,51.59812499999999
514,2023-06-07,0.0,0.0,8119.525458333334,0.0,0.0,0.0,127.13954166666667,51.87745833333332
514,2023-06-08,0.0,0.0,8850.399583333334,0.0,0.0,0.0,123.97395833333333,52.777666666666676
514,2023-06-09,0.0,0.0,10361.55675,0.0,0.0,0.0,116.74012499999999,52.911958333333324
514,2023-06-10,0.0,0.0,5938.14375,0.0,0.0,0.0,139.89316666666667,53.90391666666667
514,2023-06-11,0.0,0.0,5016.581666666668,0.0,0.0,0.0,138.4695833333333,53.84308333333333
514,2023-06-12,0.0,0.0,3904.660833333334,0.0,0.0,0.0,108.13995833333333,53.57104166666665
514,2023-06-13,0.0,0.0,4770.037083333333,0.0,0.0,0.0,121.80187500000001,53.03591666666666
514,2023-06-14,0.0,0.0,5808.796666666666,0.0,0.0,0.0,122.65925,53.98433333333333
514,2023-06-15,0.0,0.0,6593.628333333333,0.0,0.0,0.0,108.25316666666667,53.26016666666667
514,2023-06-16,0.0,0.0,6403.773750000001,0.0,0.0,0.0,140.27687500000002,54.22675000000002
514,2023-06-17,0.0,0.0,3141.3295833333327,0.0,0.0,0.0,132.26304166666668,54.63091666666667
514,2023-06-18,0.0,0.0,2746.8954166666667,0.0,0.0,0.0,121.63454166666664,53.99008333333334
514,2023-06-19,0.0,0.0,4962.684583333333,0.0,0.0,0.0,120.74754166666668,53.52870833333333
514,2023-06-20,0.0,0.0,6292.007916666668,0.0,0.0,0.0,126.07066666666668,52.39400000000001
514,2023-06-21,0.0,0.0,7818.839583333335,0.0,0.0,0.0,123.21795833333334,52.553791666666676
514,2023-06-22,0.0,0.0,7996.814166666667,0.0,0.0,0.0,131.33754545454548,52.794000000000004
514,2023-06-23,0.0,0.0,7568.032041666666,0.0,0.0,0.0,121.51895833333334,53.11912499999999
514,2023-06-24,0.0,0.0,5084.837916666667,0.0,0.0,0.0,145.85445833333335,53.173249999999996
514,2023-06-25,0.0,0.0,5199.969166666667,0.0,0.0,0.0,181.1291666666667,52.397625000000005
514,2023-06-26,0.0,0.0,4987.002500000001,0.0,0.0,0.0,142.71812500000001,52.82516666666666
514,2023-06-27,0.0,0.0,5336.621666666667,0.0,0.0,0.0,109.06245833333337,51.90258333333333
514,2023-06-28,0.0,0.0,7558.934583333335,0.0,0.0,0.0,49.675958333333334,52.16116666666667
514,2023-06-29,0.0,0.0,9208.02625,0.0,0.0,0.0,38.68208333333333,52.78383333333332
514,2023-06-30,0.0,0.0,8506.452916666665,0.0,0.0,0.0,61.92395833333333,53.007125
514,2023-07-01,0.0,0.0,5203.432916666667,0.0,0.0,0.0,98.69670833333333,52.992541666666654
514,2023-07-02,0.0,0.0,2057.0574999999994,0.0,0.0,0.0,22.88354166666667,52.90591666666668
514,2023-07-03,0.0,0.0,1899.9520833333338,0.0,0.0,0.0,0.0,53.029625
514,2023-07-04,0.0,0.0,932.5683333333332,0.0,0.0,0.0,0.0,53.20112499999998
514,2023-07-05,0.0,0.0,1141.8566666666668,0.0,0.0,0.0,25.747583333333335,53.53870833333334
514,2023-07-06,0.0,0.0,11300.271666666667,0.0,0.0,0.0,86.41158333333333,52.340125
514,2023-07-07,0.0,0.0,13579.056250000001,0.0,0.0,0.0,75.77754166666664,52.94383333333334
514,2023-07-08,0.0,0.0,12484.756249999999,0.0,0.0,0.0,74.82183333333332,53.39137500000002
514,2023-07-09,0.0,0.0,10173.26,0.0,0.0,0.0,83.253625,53.416125
514,2023-07-10,0.0,0.0,5549.0075,0.0,0.0,0.0,88.77604347826085,52.90569565217392
514,2023-07-11,0.0,0.0,7981.139166666667,0.0,0.0,0.0,116.19358333333332,51.891875000000006
514,2023-07-12,0.0,0.0,11572.745875,0.0,0.0,0.0,138.37741666666668,52.67970833333334
514,2023-07-13,0.0,0.0,16959.513000000003,0.0,0.0,0.0,120.78516666666665,53.18541666666667
514,2023-07-14,0.0,0.0,15254.721541666664,0.0,0.0,0.0,145.48737499999996,53.8785
514,2023-07-15,0.0,0.0,14854.20166666667,0.0,0.0,0.0,116.03525000000002,53.85316666666666
514,2023-07-16,0.0,0.0,14860.860833333332,0.0,0.0,0.0,101.379125,53.40204166666666
514,2023-07-17,0.0,0.0,10978.827083333332,0.0,0.0,0.0,97.01062499999996,53.334375000000016
514,2023-07-18,0.0,0.0,12046.799625,0.0,0.0,0.0,99.50866666666668,53.261625
514,2023-07-19,0.0,0.0,16283.071291666667,0.0,0.0,0.0,123.58629166666667,52.653625
514,2023-07-20,0.0,0.0,13738.793958333335,0.0,0.0,0.0,154.17470833333337,52.764166666666675
514,2023-07-21,0.0,0.0,8219.462083333334,0.0,0.0,0.0,136.74895833333332,52.99129166666666
514,2023-07-22,0.0,0.0,6360.287083333333,0.0,0.0,0.0,130.7204583333333,52.752333333333326
514,2023-07-23,0.0,0.0,5899.3654166666665,0.0,0.0,0.0,116.09808333333335,52.26520833333333
514,2023-07-24,0.0,0.0,5866.171875,0.0,0.0,0.0,93.65769565217391,52.79126086956522
514,2023-07-25,0.0,0.0,3559.636666666667,0.0,0.0,0.0,114.62687500000003,52.33829166666667
514,2023-07-26,0.0,0.0,3928.9504166666666,0.0,0.0,0.0,132.05566666666667,53.05783333333333
514,2023-07-27,0.0,0.0,3898.9083333333333,0.0,0.0,0.0,144.73916666666665,53.490541666666665
514,2023-07-28,0.0,0.0,9628.832916666666,0.0,0.0,0.0,148.03304166666666,53.23416666666665
514,2023-07-29,0.0,0.0,15831.396208333334,0.0,0.0,0.0,169.52525000000003,53.04254166666667
514,2023-07-30,0.0,0.0,15120.029999999999,0.0,0.0,0.0,165.53504166666667,53.197291666666665
514,2023-07-31,0.0,0.010583333333333333,13809.715416666664,0.0,0.0,0.0,130.48162499999998,52.908666666666676
514,2023-08-01,0.0,0.0,12663.847083333334,0.0,0.0,0.0,111.75937499999999,52.95720833333332
514,2023-08-02,0.0,0.0,10060.603375,0.0,0.0,0.0,106.63033333333334,53.252708333333324
514,2023-08-03,0.0,0.0,7170.9775,0.0,0.0,0.0,80.60429166666668,53.176083333333345
514,2023-08-04,0.0,0.0,8062.008333333334,0.0,0.0,0.0,90.44591666666666,53.577416666666664
514,2023-08-05,0.0,0.0,7049.5572083333345,0.0,0.0,0.0,141.95440909090908,53.12672727272727
514,2023-08-06,0.0,0.0,6252.495833333332,0.0,0.0,0.0,163.818125,53.184208333333316
514,2023-08-07,0.0,0.0,4988.631666666667,0.0,0.0,0.0,200.29637500000004,52.986458333333324
514,2023-08-08,0.0,0.0,4473.874583333333,0.0,0.0,0.0,229.50366666666662,52.96504166666667
514,2023-08-09,0.0,0.0,8307.403750000001,0.0,0.0,0.0,148.571375,53.1995
514,2023-08-10,0.0,0.0,6726.885416666665,0.0,0.0,0.0,152.41391666666667,53.41854166666667
514,2023-08-11,0.0,0.0,6648.380833333334,0.0,0.0,0.0,141.80949999999999,53.52258333333334
514,2023-08-12,0.0,0.0,6487.818333333334,0.0,0.0,0.0,148.5211666666667,53.62445833333334
514,2023-08-13,0.0,0.0,5452.330000000001,0.0,0.0,0.0,132.407,53.258124999999986
514,2023-08-14,0.0,0.0,5791.725416666665,0.0,0.0,0.0,177.33229166666663,52.96475
514,2023-08-15,0.0,0.0,5432.874166666666,0.0,0.0,0.0,191.68341666666666,52.793875000000014
514,2023-08-16,0.0,0.0,7170.710416666666,0.0,0.0,0.0,62.90445833333332,19.501958333333327
514,2023-08-17,0.0,0.0,6980.035000000001,0.0,0.0,0.0,0.0,0.019083333333333334
514,2023-08-18,0.0,0.0,7495.060416666666,0.0,0.0,0.0,0.0,35.61091666666667
514,2023-08-19,0.0,0.0,7267.604583333334,0.0,0.0,0.0,0.0,58.364875000000005
514,2023-08-20,0.0,0.0,6449.849999999999,0.0,0.0,0.0,0.0,58.701625
514,2023-08-21,0.0,0.0,5640.03125,0.0,0.0,0.0,76.842,55.189083333333336
514,2023-08-22,0.0,0.0,5121.250416666668,0.0,0.0,0.0,94.575375,53.07016666666667
514,2023-08-23,68.19583333333334,1829.052791666667,4350.239166666667,16.43273092369478,21.20882643255824,0.0,114.10545833333335,53.93620833333333
514,2023-08-24,0.0,32.382749999999994,6617.920416666668,0.0,0.0,0.0,193.80591666666666,53.52675
514,2023-08-25,223.65241666666668,5140.087416666666,3168.312083333333,53.89214859437751,24.750736586316275,0.0,238.35670833333333,52.81316666666666
514,2023-08-26,395.08950000000004,8560.997125,4240.637083333333,95.20228915662652,26.251623960217135,0.0,287.14258333333345,53.167791666666666
514,2023-08-27,395.48629166666655,8403.712875000001,3091.9025000000006,95.29790160642567,26.769808645608773,0.0,285.98150000000004,53.815875000000005
514,2023-08-28,381.2049583333334,8065.761874999999,1971.8266666666666,91.85661646586347,26.884265924593088,0.0,274.809,54.79245833333335
514,2023-08-29,378.70487499999996,8489.21745833333,3904.238333333334,91.25418674698794,25.375714246119248,0.0,312.784375,52.81683333333333
514,2023-08-30,391.86495833333333,8671.411708333335,4555.64375,94.42529116465863,25.70583175644428,0.0,294.4305,52.104000000000006
514,2023-08-31,394.9795,8638.255791666665,2413.747083333333,95.17578313253013,26.009591635394724,0.0,96.93054166666667,19.830000000000002
514,2023-09-01,395.18575000000004,8453.538666666665,2397.98875,95.22548192771086,26.59180212243268,0.0,0.0,0.0
514,2023-09-02,395.337,8399.509416666668,1930.2312500000005,95.26192771084338,26.773094992164864,0.0,0.0,0.0
514,2023-09-03,375.7612083333333,8222.531541666667,133.69500000000002,90.54486947791163,25.995096472477126,0.0,0.0,0.0
514,2023-09-04,368.5389583333333,8066.695791666666,651.4225,88.80456827309237,25.98799428491044,0.0,0.0,0.0
514,2023-09-05,384.231875,8299.808708333332,1376.5895833333332,92.58599397590362,26.33360670225086,0.0,0.0,0.0
514,2023-09-06,394.83500000000004,8540.962166666666,2875.1619583333336,95.1409638554217,26.296253839316662,0.0,0.0,0.0
514,2023-09-07,379.34087500000004,8243.856,2251.1383333333333,91.40743975903615,26.174854873233272,0.0,0.0,0.0
514,2023-09-08,353.64529166666665,7870.389208333331,1841.2649999999996,85.21573293172689,25.559756290500975,0.0,0.0,0.0
514,2023-09-09,350.1307500000001,7767.944416666666,2525.8137499999993,84.36885542168677,25.639478212237904,0.0,0.0,0.0
514,2023-09-10,344.52725000000004,7760.835,1216.4187499999998,83.01861445783133,25.252254949585534,0.0,0.0,0.0
514,2023-09-11,357.71675000000005,7967.419416666665,1938.6108333333332,86.19680722891567,25.539161508934,0.0,0.0,0.0
514,2023-09-12,356.67366666666663,7839.343666666665,2438.6349999999998,85.94546184738957,25.880721569193728,0.0,0.0,0.0
514,2023-09-13,348.0386666666666,7634.074083333334,1863.7512500000003,83.86473895582327,25.93320325789199,0.0,0.0,0.0
514,2023-09-14,368.9894166666666,7953.878250000002,1767.5925,88.91311244979919,26.38882231409843,0.0,0.0,0.0
514,2023-09-15,222.01549999999995,4765.622624999999,4565.606666666666,53.49771084337348,26.50017151046798,0.0,0.0,0.0
514,2023-09-16,0.0,0.16295833333333334,4290.629999999999,0.0,0.0,0.0,0.0,0.0
514,2023-09-17,0.0,0.1532083333333333,4050.0091666666663,0.0,0.0,0.0,0.0,0.0
514,2023-09-18,0.0,0.12766666666666665,6157.997083333333,0.0,0.0,0.0,123.01685714285716,22.243
514,2023-09-19,0.0,0.16358333333333333,7443.710000000002,0.0,0.0,0.0,306.96854166666674,52.97445833333333
514,2023-09-20,0.0,0.12025000000000001,9387.550000000001,0.0,0.0,0.0,213.36475000000007,53.724791666666675
514,2023-09-21,0.0,0.14370833333333335,9117.554708333331,0.0,0.0,0.0,174.6001666666667,54.55158333333333
514,2023-09-22,211.93333333333337,4584.618291666667,5183.568749999999,51.06827309236949,26.295481275632792,0.0,139.96704347826085,55.399375
514,2023-09-23,346.64429166666673,7538.573499999999,2339.676666666667,83.5287449799197,26.156517265464384,0.0,114.72029166666668,55.352291666666666
514,2023-09-24,379.25858333333343,8048.298749999999,974.4412500000002,91.38761044176708,26.80503431272079,0.0,126.64533333333334,55.65299999999999
514,2023-09-25,388.51399999999995,8250.960458333333,2120.3495833333327,93.6178313253012,26.784725824671796,0.0,143.28379166666664,54.99029166666667
514,2023-09-26,380.26291666666657,8322.20970833333,2922.605,91.62961847389556,25.991440976782915,0.0,139.31070833333334,53.044375
514,2023-09-27,371.53716666666656,8073.199124999999,2399.0870833333333,89.52702811244978,26.17831193061551,0.0,131.14125,59.782999999999994
514,2023-09-28,360.43912499999993,7700.702666666668,1271.6208333333334,86.85280120481926,26.624815658055955,0.0,128.48545833333333,85.83575
514,2023-09-29,342.74541666666664,7324.308499999998,3251.644166666667,82.58925702811244,26.618897585652253,0.0,127.00858333333333,100.0
514,2023-09-30,159.40099999999998,3377.0582083333325,6208.4766666666665,38.40987951807229,26.849582261543542,0.0,126.02566666666665,100.0
514,2023-10-01,0.0,0.35166666666666674,8304.505416666667,0.0,0.0,0.0,129.58870833333336,100.0
514,2023-10-02,0.0,0.27441666666666664,6348.379583333334,0.0,0.0,0.0,45.32120833333334,36.02429166666666
514,2023-10-03,0.0,0.32549999999999996,5313.620000000001,0.0,0.0,0.0,0.0,0.0
514,2023-10-04,0.0,0.3270833333333334,6276.887499999998,0.0,0.0,0.0,0.0,0.0
514,2023-10-05,39.658458333333336,1029.9413749999999,12135.849916666666,9.556255020080322,21.903239928205736,0.0,0.0,0.0
514,2023-10-06,0.0,0.20012500000000003,21316.03929166667,0.0,0.0,0.0,0.0,0.0
514,2023-10-07,0.0,0.19733333333333333,22799.397875,0.0,0.0,0.0,0.0,0.0
514,2023-10-08,0.0,0.1875416666666667,16516.045833333337,0.0,0.0,0.0,0.0,0.0
514,2023-10-09,0.0,0.16970833333333335,13734.388708333334,0.0,0.0,0.0,0.0,0.0
514,2023-10-10,0.0,0.15154166666666669,20432.12295833333,0.0,0.0,0.0,0.0,0.0
514,2023-10-11,0.0,0.1832916666666667,22875.46245833333,0.0,0.0,0.0,0.0,0.0
514,2023-10-12,0.0,0.19529166666666664,21976.106833333328,0.0,0.0,0.0,0.0,0.0
514,2023-10-13,0.0,0.21666666666666667,20096.11091666667,0.0,0.0,0.0,0.0,0.0
514,2023-10-14,0.0,0.2010416666666667,15865.060041666664,0.0,0.0,0.0,0.0,0.0
514,2023-10-15,0.0,0.19533333333333328,13720.124583333336,0.0,0.0,0.0,0.0,0.0
514,2023-10-16,226.40229166666666,4973.535666666668,5694.556250000001,54.55476907630522,25.89408800387053,0.0,0.0,0.0
514,2023-10-17,376.2701666666666,8338.646374999998,2891.9899999999993,90.66751004016062,25.667836662385014,0.0,0.0,0.0
514,2023-10-18,393.8807916666667,8437.546875,3665.2904166666663,94.91103413654619,26.554225651009762,0.0,0.0,0.0
514,2023-10-19,352.70250000000004,7256.889833333332,5980.588750000002,84.98855421686747,27.646683821551754,0.0,0.0,0.0
514,2023-10-20,223.7034166666667,4514.641166666665,6645.514166666665,53.90443775100402,28.18606296334048,0.0,0.0,0.0
514,2023-10-21,0.0,0.3786666666666667,4271.9783333333335,0.0,0.0,0.0,0.0,0.0
514,2023-10-22,0.0,0.3458333333333334,1757.9245833333327,0.0,0.0,0.0,0.0,0.0
514,2023-10-23,0.0,0.34216666666666673,1394.5962499999996,0.0,0.0,0.0,0.0,0.0
514,2023-10-24,0.0,0.3522083333333334,2790.831666666667,0.0,0.0,0.0,71.94004347826088,21.966333333333335
514,2023-10-25,0.0,0.38758333333333334,4321.34625,0.0,0.0,0.0,113.60437499999999,96.11183333333334
514,2023-10-26,0.0,0.39058333333333345,4510.218333333333,0.0,0.0,0.0,0.0,73.10366666666665
514,2023-10-27,0.0,0.4213333333333334,4175.212916666666,0.0,0.0,0.0,0.0,58.52708333333334
514,2023-10-28,0.0,0.38954166666666673,1526.3733333333332,0.0,0.0,0.0,0.4166666666666667,58.85287499999999
514,2023-10-29,0.0,0.393875,2082.6679166666668,0.0,0.0,0.0,0.0,58.75412500000001
514,2023-10-30,0.0,0.3407083333333334,2902.9954166666666,0.0,0.0,0.0,0.0,58.54037499999999
514,2023-10-31,0.0,0.26041666666666663,3149.596666666667,0.0,0.0,0.0,61.41004166666667,70.732375
514,2023-11-01,0.0,0.2390416666666667,4181.512083333334,0.0,0.0,0.0,94.84283333333333,71.68916666666668
514,2023-11-02,0.0,0.23479166666666665,4424.425,0.0,0.0,0.0,50.97920833333333,57.93287500000002
514,2023-11-03,0.0,0.3026666666666667,5037.912499999999,0.0,0.0,0.0,0.0,57.747583333333345
514,2023-11-04,0.0,0.3697083333333333,6455.400833333332,0.0,0.0,0.0,0.0,58.48525
514,2023-11-05,0.0,0.3183333333333334,2767.775875,0.0,0.0,0.0,0.0,58.81217391304347
514,2023-11-06,0.0,0.37129166666666674,3477.2587499999995,0.0,0.0,0.0,0.0,68.98966666666666
514,2023-11-07,0.0,0.3245,4808.459291666667,0.0,0.0,0.0,30.282478260869564,67.56475
514,2023-11-08,186.67870833333336,4127.035333333333,2692.4066666666663,44.98282128514057,25.730109714821385,0.0,0.0,52.08991666666666
514,2023-11-09,387.6363333333333,8044.093500000003,5232.64875,93.4063453815261,27.411474967454197,0.0,0.0,52.255791666666674
514,2023-11-10,343.88483333333335,7082.972333333331,6086.817916666666,82.86381526104418,27.617382480402814,0.0,0.0,78.91125000000001
514,2023-11-11,56.99758333333333,1172.1234583333332,9583.614166666668,13.734357429718875,27.661015645524355,0.0,0.0,97.86754166666668
514,2023-11-12,0.0,0.17445833333333335,7319.190416666665,0.0,0.0,0.0,0.0,57.34313043478261
514,2023-11-13,0.0,0.10787500000000004,4181.832916666667,0.0,0.0,0.0,0.0,53.51816666666665
514,2023-11-14,0.0,0.15354166666666666,2320.31875,0.0,0.0,0.0,0.0,52.70695833333334
514,2023-11-15,169.71625,3723.979250000001,2507.4579166666663,40.89548192771084,25.923952236934007,0.0,0.0,52.34787500000001
514,2023-11-16,351.26175000000006,7296.932041666667,2321.7586249999995,84.64138554216869,27.38265766818931,0.0,0.0,52.818958333333335
514,2023-11-17,393.26287500000007,7855.296875,2349.7183333333332,94.76213855421688,28.477731093072155,0.0,0.0,53.65829166666668
514,2023-11-18,393.301125,7750.923458333332,2087.612083333333,94.77135542168675,28.864017447748957,0.0,0.0,54.69875
514,2023-11-19,351.60704166666665,7000.780583333333,1686.5441666666668,84.72458835341365,28.569072141879925,0.0,0.0,54.429333333333325
514,2023-11-20,362.5249583333334,7105.962500000001,1498.8516666666667,87.35541164658636,29.020175727816998,0.0,0.0,54.604375000000005
514,2023-11-21,393.4775833333335,7951.327333333332,4342.597916666667,94.81387550200806,28.149157484831406,0.0,0.0,52.707166666666666
514,2023-11-22,393.44987499999996,8060.371124999999,5836.774166666665,94.80719879518071,27.76638946582417,0.0,0.0,52.26966666666667
514,2023-11-23,362.67958333333337,7326.45695833333,3285.670291666667,87.39267068273094,28.158800016532947,0.0,0.0,56.56591666666667
514,2023-11-24,314.16929166666665,6384.447000000001,1127.6008333333332,75.7034437751004,27.991455706300357,0.0,0.0,92.16441666666664
514,2023-11-25,297.0336249999999,6102.0134166666685,1524.8829166666665,71.57436746987949,27.689651838414353,0.0,0.0,54.616125000000004
514,2023-11-26,310.56275000000005,6283.7008749999995,2650.2999999999997,74.83439759036146,28.113757768850938,0.0,0.0,54.87899999999999
514,2023-11-27,361.4413333333334,7084.417041666668,2113.0975000000003,87.09429718875502,29.02142508483314,0.0,0.0,54.81429166666666
514,2023-11-28,381.87404166666664,7586.344500000002,2222.1475000000005,92.01784136546183,28.6333798886568,0.0,0.0,53.75091666666666
514,2023-11-29,388.4365,7663.226708333333,2866.592208333333,93.59915662650603,28.833236636866864,0.0,0.0,53.54925000000001
514,2023-11-30,366.0908333333334,7233.043416666668,1983.28625,88.21465863453818,28.790739531292196,0.0,0.0,64.03608333333332
514,2023-12-01,297.0527083333333,5969.106958333333,1627.5420833333335,71.57896586345382,28.308000415546996,0.0,0.0,55.27866666666666
514,2023-12-02,312.75420833333334,6017.290208333333,1651.8220833333337,75.36245983935743,29.56563713578206,0.0,0.0,65.05516666666666
514,2023-12-03,320.71525,6030.053958333334,1997.5304166666667,77.28078313253013,30.254045149333415,0.0,0.0,59.79354166666667
514,2023-12-04,122.80791666666666,2320.7926666666667,2162.637916666667,29.59226907630522,30.10059347419325,0.0,0.0,65.14220833333333
514,2023-12-05,0.0,10.602208333333332,1579.8158333333338,0.0,0.0,0.0,0.0,54.47329166666666
514,2023-12-06,1.9140416666666666,98.01233333333334,828.03125,0.461214859437751,11.108507106815352,0.0,0.0,53.69008333333334
514,2023-12-07,0.0,0.10058333333333336,1512.667083333333,0.0,0.0,0.0,0.0,53.85933333333333
514,2023-12-08,0.0,0.08491666666666668,1144.740416666667,0.0,0.0,0.0,0.0,55.56933333333334
514,2023-12-09,0.0,0.09516666666666668,848.9487499999999,0.0,0.0,0.0,0.0,55.69433333333333
514,2023-12-10,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-20,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-27,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-30,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2023-12-31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2024-01-01,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2024-01-02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2024-01-03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2024-01-04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2024-01-05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2024-01-06,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2024-01-07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2024-01-08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2024-01-09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2024-01-10,246.36537499999997,4791.116166666666,2588.4675,59.365150602409635,29.25014393392744,0.0,0.0,53.908666666666676
514,2024-01-11,375.4507083333333,7416.9222500000005,2743.910875,90.47005020080321,28.794811476365556,0.0,0.0,53.623833333333344
514,2024-01-12,372.0334583333334,6998.350291666666,3608.1737499999995,89.64661646586347,30.239274028233737,0.0,0.0,55.14341666666667
514,2024-01-13,393.6121666666667,7111.690583333333,2139.122083333333,94.84630522088354,31.483332715610242,0.0,0.0,56.8345
514,2024-01-14,393.8442499999999,6860.77575,1486.3033333333335,94.90222891566262,32.653995073613444,0.0,0.0,58.23341666666667
514,2024-01-15,334.43054166666667,6041.753250000001,1500.7629166666666,80.58567269076306,31.48676086444315,0.0,0.0,57.40125000000001
514,2024-01-16,344.6698333333334,6420.661208333332,1773.8852916666663,83.05297188755021,30.535747617391795,0.0,0.0,55.20033333333333
514,2024-01-17,383.97624999999994,7208.5230833333335,3721.7383333333332,92.52439759036143,30.300033402588927,0.0,0.0,53.85383333333331
514,2024-01-18,389.411875,7641.701250000003,3547.3058333333333,93.83418674698795,28.98706029574674,0.0,0.0,52.967999999999996
514,2024-01-19,392.39112500000005,7836.977791666667,4302.525416666666,94.55207831325302,28.481023876513788,0.0,0.0,52.99545833333334
514,2024-01-20,393.69870833333334,7762.848875000001,3535.8195833333343,94.86715863453816,28.848809528097085,0.0,0.0,53.433375000000005
514,2024-01-21,393.87754166666673,7609.11825,2954.649166666666,94.91025100401608,29.445024717731112,0.0,0.7083333333333334,54.616625
514,2024-01-22,393.8715,7551.688541666666,4440.507916666667,94.9087951807229,29.66849559721812,0.0,0.0,54.733458333333324
514,2024-01-23,393.3673333333333,7581.783041666668,4393.004041666668,94.78730923694778,29.512906161352802,0.0,5.7749999999999995,53.20541666666667
514,2024-01-24,393.52729166666677,7585.555208333335,5963.34875,94.82585341365464,29.510225016946727,0.0,0.0,52.86604166666666
514,2024-01-25,372.75537499999996,7021.322583333334,8402.8375,89.82057228915662,30.198823649333583,0.0,0.5833333333333334,54.005374999999994
514,2024-01-26,262.2176666666667,5034.052583333333,8741.944208333334,63.18497991967872,29.629835390023434,0.0,0.0,55.1465
514,2024-01-27,296.68783333333323,5748.570875000001,905.4033333333335,71.49104417670681,29.357893094506622,0.0,0.0,55.70166666666666
514,2024-01-28,354.76233333333334,6586.1089999999995,2607.16625,85.48489959839358,30.640343275689965,0.0,0.0,54.881208333333326
514,2024-01-29,325.70983333333334,6184.358416666666,1545.5883333333338,78.48429718875502,29.958582234680115,0.0,0.0,54.688208333333336
514,2024-01-30,288.29887499999995,5759.951000000002,562.2666666666665,69.46960843373493,28.471424507343883,0.0,0.0,52.985791666666664
514,2024-01-31,295.94066666666663,6155.477625,859.6683333333332,71.31100401606425,27.348148453206157,0.0,5.6662083333333335,51.825874999999996
514,2024-02-01,308.8205833333334,6416.896083333333,1998.6483333333333,74.41459839357431,27.37576540715802,0.0,13.616083333333334,51.907124999999986
514,2024-02-02,106.12033333333333,2181.070625,4177.616666666668,25.571164658634537,27.676675047807976,0.0,0.38245833333333334,52.81904166666667
514,2024-02-03,188.03512500000002,3807.43225,2611.9112500000006,45.309668674698806,28.09259362067441,0.0,0.0,53.54995833333334
514,2024-02-04,284.05125000000004,5670.010958333332,1518.740291666667,68.4460843373494,28.496914831800407,0.0,0.0,53.42233333333334
514,2024-02-05,285.01345833333335,5629.832125000002,1352.8062499999999,68.67794176706828,28.797511533012376,0.0,0.0,53.25287499999999
514,2024-02-06,0.0,0.2490416666666666,2615.8954166666667,0.0,0.0,0.0,0.0,52.1825
514,2024-02-07,193.83033333333333,3984.211125,2725.5229166666663,46.70610441767068,27.673522098081865,0.0,6.248958333333333,52.190875
514,2024-02-08,360.20637500000004,6966.205750000001,5449.6762499999995,86.7967168674699,29.413055016235578,0.0,15.479875,52.65491666666667
514,2024-02-09,394.87229166666657,7403.113166666665,5074.905833333334,95.14994979919676,30.340819713668953,0.0,2.9583333333333335,53.42425
514,2024-02-10,394.56216666666677,7334.521041666667,961.7275,95.07522088353416,30.600513816403396,0.0,15.828875000000002,53.88545833333334
514,2024-02-11,69.95245833333333,1301.347583333333,3223.005416666667,16.8560140562249,30.576988468129183,0.0,13.583291666666668,54.29037500000001
514,2024-02-12,0.0,0.12966666666666668,3470.247083333333,0.0,0.0,0.0,1.3749583333333335,54.28879166666667
514,2024-02-13,219.67887499999998,4424.803750000001,2627.337083333333,52.93466867469879,28.240951190019814,0.0,0.0,52.22970833333335
514,2024-02-14,296.9918333333333,6116.705208333333,2098.4024999999997,71.564297188755,27.61925722652406,0.0,0.0,52.46970833333333
514,2024-02-15,313.1557083333333,6251.806375000001,3497.396666666667,75.45920682730922,28.493109789186494,0.0,0.0,53.26820833333334
514,2024-02-16,332.504125,6476.190541666668,2188.1141666666667,80.12147590361445,29.20535283110396,0.0,0.0,59.44679166666666
514,2024-02-17,100.515125,2022.58425,3896.530416666667,24.22051204819277,28.26896017022117,0.0,0.0,59.916124999999994
514,2024-02-18,0.0,0.10637500000000001,2892.7099999999996,0.0,0.0,0.0,0.04533333333333334,62.860208333333325
514,2024-02-19,0.0,0.13325000000000004,4732.810416666666,0.0,0.0,0.0,0.0,90.095125
514,2024-02-20,194.49408333333335,3984.2449166666665,3247.5279166666655,46.86604417670683,27.76805142507938,0.0,0.0,53.93316666666666
514,2024-02-21,321.61112499999996,6446.321083333333,1964.8649999999998,77.49665662650602,28.379462627734192,0.0,0.0,52.36366666666666
514,2024-02-22,321.58716666666663,6551.015624999999,1889.8091666666667,77.49088353413653,27.923838141085522,0.0,2.2652916666666667,55.56183333333334
514,2024-02-23,321.47799999999995,6461.884833333333,2398.871958333333,77.464578313253,28.299390510647964,0.0,0.0,71.28675
514,2024-02-24,321.2102916666666,6289.656458333334,3022.3500000000004,77.40007028112448,29.050095521137415,0.0,0.125,69.744125
514,2024-02-25,321.05274999999995,6261.196375,1347.7066666666665,77.36210843373492,29.167829120889582,0.0,0.0,53.414875000000016
514,2024-02-26,303.16816666666665,6051.6035,1421.5220833333333,73.05257028112449,28.496936193118987,0.0,0.0,74.87966666666667
514,2024-02-27,315.84245833333335,6395.248916666668,2277.030416666667,76.10661646586345,28.09299852484674,0.0,0.0,80.63591666666669
514,2024-02-28,227.4662083333333,4581.580875,5051.173333333332,54.81113453815261,28.241422565075737,0.0,0.0,52.98908333333333
514,2024-02-29,123.57966666666665,2580.452625,8676.920416666668,29.778232931726905,27.241823020185162,0.0,0.0,53.30470833333333
514,2024-03-01,255.23475000000008,5314.060124999999,9113.835833333333,61.502349397590386,27.321112334046106,0.0,0.0,53.7335
514,2024-03-02,10.477083333333333,222.090375,366.5105833333334,2.5245983935742973,26.834635387108108,0.0,0.0,54.064
514,2024-03-03,0.0,0.04391666666666665,10776.997958333332,0.0,0.0,0.0,0.0,72.43956250000001
514,2024-03-04,0.0,0.030958333333333338,21215.028375,0.0,0.0,0.0,0.0,71.14825
514,2024-03-05,0.0,0.053291666666666654,21144.923416666665,0.0,0.0,0.0,0.0,66.98145833333335
514,2024-03-06,0.0,0.04708333333333333,23203.229375,0.0,0.0,0.0,0.0,55.71425
514,2024-03-07,0.0,0.04079166666666668,23468.616375,0.0,0.0,0.0,3.208375,55.48425
514,2024-03-08,0.0,0.04395833333333334,23742.11,0.0,0.0,0.0,0.0,55.536249999999995
514,2024-03-09,0.0,0.05120833333333333,21937.468208333332,0.0,0.0,0.0,0.0,56.70433333333333
514,2024-03-10,0.0,0.04741666666666666,18674.240541666662,0.0,0.0,0.0,0.0,57.40891304347825
514,2024-03-11,0.0,0.042416666666666665,18096.811958333335,0.0,0.0,0.0,0.0,56.51287500000001
514,2024-03-12,0.0,0.04495833333333332,18368.28466666667,0.0,0.0,0.0,0.0,70.80758333333334
514,2024-03-13,0.0,0.05229166666666668,20680.994208333334,0.0,0.0,0.0,0.0,95.85016666666667
514,2024-03-14,0.0,0.05275000000000001,22394.905125,0.0,0.0,0.0,0.0,99.93054166666667
514,2024-03-15,0.0,0.049166666666666664,23309.825916666665,0.0,0.0,0.0,0.0,100.0
514,2024-03-16,0.0,0.047041666666666676,18870.53441666667,0.0,0.0,0.0,0.0,100.0
514,2024-03-17,0.0,0.059416666666666666,16044.01929166667,0.0,0.0,0.0,0.0,100.0
514,2024-03-18,0.0,0.07145833333333333,17595.445875,0.0,0.0,0.0,0.0,99.69133333333333
514,2024-03-19,0.0,0.041166666666666664,8979.351333333334,0.0,0.0,0.0,0.0,80.95985714285715
514,2024-03-20,0.0,0.06674999999999999,17028.084541666667,0.0,0.0,0.0,0.0,99.20745833333335
514,2024-03-21,0.0,0.06254166666666666,17811.314458333338,0.0,0.0,0.0,0.0,81.91841666666667
514,2024-03-22,0.0,0.08125000000000002,20663.338875,0.0,0.0,0.0,0.0,78.33858333333335
514,2024-03-23,0.0,0.07024999999999999,20690.007500000003,0.0,0.0,0.0,0.0,82.3455
514,2024-03-24,0.0,0.04600000000000001,17593.709291666666,0.0,0.0,0.0,0.0,56.57595833333334
514,2024-03-25,0.0,0.04345833333333334,13761.982916666662,0.0,0.0,0.0,0.0,56.54479166666666
514,2024-03-26,0.0,0.06929166666666665,15988.574208333337,0.0,0.0,0.0,0.0,97.87308333333334
514,2024-03-27,0.0,0.071375,18878.495458333335,0.0,0.0,0.0,0.004166666666666667,99.87725
514,2024-03-28,0.0,0.04808333333333332,18953.7505,0.0,0.0,0.0,0.0,100.0
514,2024-03-29,0.0,0.07195833333333333,17506.361208333332,0.0,0.0,0.0,0.0,100.0
514,2024-03-30,0.0,0.0714583333333333,14998.256624999996,0.0,0.0,0.0,0.0,100.0
514,2024-03-31,0.0,0.06929166666666668,14333.624583333332,0.0,0.0,0.0,0.0,100.0
514,2024-04-01,0.0,0.06479166666666666,16124.40991666667,0.0,0.0,0.0,0.0,70.06
514,2024-04-02,0.0,0.06258333333333334,18755.4595,0.0,0.0,0.0,0.0,55.496416666666676
514,2024-04-03,0.0,0.06479166666666668,19578.866874999996,0.0,0.0,0.0,0.0,61.087875000000025
514,2024-04-04,0.0,0.05945833333333333,17811.14041666667,0.0,0.0,0.0,0.0,65.44000000000001
514,2024-04-05,0.0,0.07808333333333332,15502.199958333336,0.0,0.0,0.0,1.1229166666666666,85.60329166666668
514,2024-04-06,0.0,0.07558333333333332,14118.221666666665,0.0,0.0,0.0,0.7083333333333334,100.0
514,2024-04-07,0.0,0.06937499999999999,13002.201249999998,0.0,0.0,0.0,0.0,100.0
514,2024-04-08,0.0,0.06770833333333331,15032.330291666667,0.0,0.0,0.0,0.5833333333333334,99.9535
514,2024-04-09,0.0,0.061625000000000006,16633.78108333333,0.0,0.0,0.0,1.6430416666666667,99.86874999999999
514,2024-04-10,0.0,0.06220833333333333,17844.786958333334,0.0,0.0,0.0,0.3333333333333333,100.0
514,2024-04-11,0.0,0.03979166666666667,18747.016041666666,0.0,0.0,0.0,12.836416666666667,99.52637499999999
514,2024-04-12,0.0,0.05274999999999999,21400.858916666668,0.0,0.0,0.0,2.4999999999999996,100.0
514,2024-04-13,0.0,0.04445833333333334,20536.907416666665,0.0,0.0,0.0,0.6666666666666666,82.93470833333332
514,2024-04-14,0.0,0.014708333333333335,10682.107624999999,0.0,0.0,0.0,0.0,55.67771428571428
514,2024-04-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2024-04-16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
514,2024-04-17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,100.0
514,2024-04-18,0.0,0.016208333333333335,8852.3365,0.0,0.0,0.0,0.4,93.0967
514,2024-04-19,0.0,0.04445833333333334,22910.811791666667,0.0,0.0,0.0,2.423625,89.16604166666667
514,2024-04-20,0.0,0.039250000000000014,18642.28358333333,0.0,0.0,0.0,2.0457916666666667,100.0
514,2024-04-21,0.0,0.04704166666666667,15229.21583333333,0.0,0.0,0.0,2.7916666666666665,100.0
514,2024-04-22,0.0,0.04608333333333333,17102.778416666664,0.0,0.0,0.0,2.825041666666667,99.99270833333333
514,2024-04-23,0.0,0.05275000000000001,19127.697041666663,0.0,0.0,0.0,4.307666666666667,100.0
514,2024-04-24,0.0,0.05629166666666666,20170.106625000004,0.0,0.0,0.0,12.019666666666668,100.0
514,2024-04-25,0.0,0.05370833333333332,22140.777375,0.0,0.0,0.0,2.375,100.0
514,2024-04-26,0.0,0.043500000000000004,23445.870458333327,0.0,0.0,0.0,7.854749999999999,100.0
514,2024-04-27,0.0,0.06158333333333332,21878.274500000003,0.0,0.0,0.0,10.991541666666668,100.0
514,2024-04-28,0.0,0.05633333333333334,19360.536791666662,0.0,0.0,0.0,3.593291666666667,100.0
514,2024-04-29,0.0,0.05124999999999999,18672.776916666666,0.0,0.0,0.0,0.06666666666666667,100.0
514,2024-04-30,0.0,0.04395833333333334,20524.79354166667,0.0,0.0,0.0,8.902791666666667,100.0
514,2024-05-01,0.0,0.040875000000000015,21969.982041666666,0.0,0.0,0.0,2.821375,100.0
514,2024-05-02,0.0,0.04925000000000001,21279.357374999996,0.0,0.0,0.0,1.5842083333333334,100.0
514,2024-05-03,0.0,0.03516666666666667,23040.80658333334,0.0,0.0,0.0,8.459416666666666,100.0
514,2024-05-04,0.0,0.05324999999999999,23277.494958333333,0.0,0.0,0.0,7.596,100.0
514,2024-05-05,0.0,0.044000000000000004,22371.885125,0.0,0.0,0.0,1.0812083333333333,100.0
514,2024-05-06,0.0,0.03970833333333334,23105.575416666663,0.0,0.0,0.0,0.39325000000000004,100.0
514,2024-05-07,0.0,0.04345833333333334,22425.804416666666,0.0,0.0,0.0,7.241541666666666,100.0
514,2024-05-08,0.0,0.039875000000000015,22737.244624999996,0.0,0.0,0.0,7.577083333333332,100.0
514,2024-05-09,0.0,0.03462500000000002,22981.546000000002,0.0,0.0,0.0,0.25,100.0
514,2024-05-10,0.0,0.03300000000000001,23360.002083333336,0.0,0.0,0.0,0.3333333333333333,100.0
514,2024-05-11,0.0,0.037791666666666675,22910.6645,0.0,0.0,0.0,0.0,100.0
514,2024-05-12,0.0,0.036166666666666666,22314.385124999997,0.0,0.0,0.0,0.0,100.0
514,2024-05-13,0.0,0.02883333333333334,20605.791958333335,0.0,0.0,0.0,1.0833333333333333,100.0
514,2024-05-14,0.0,0.0,804.5542916666667,0.0,0.0,0.0,0.0,100.0
514,2024-05-15,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0
